"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:09:46","13.0587","10.9","211.6","82","60.03","-5"
"02/13/12 07:14:45","13.06","12.7","213.22","59","60.0","-4"
"02/13/12 07:19:45","13.0621","26.6","213.53","223","60.0","-3"
"02/13/12 07:24:45","13.0647","34.6","213.4","180","60.03","-3"
"02/13/12 07:29:45","13.068","41.5","214.39","400","60.0","-2"
"02/13/12 07:34:44","13.0718","61.7","214.4","363","60.07","-1"
"02/13/12 07:39:44","13.0758","48.4","214.52","90","60.03","-1"
"02/13/12 07:44:44","13.0796","47.7","215.17","354","60.03","0"
"02/13/12 07:49:44","13.0835","43.7","215.83","225","60.0","1"
"02/13/12 07:54:45","13.0878","54.4","216.03","299","60.0","1"
"02/13/12 07:59:44","13.0935","87.3","216.3","422","60.0","2"
"02/13/12 08:04:44","13.1005","93.0","216.01","447","60.03","2"
"02/13/12 08:09:45","13.1081","99.5","216.02","473","60.03","3"
"02/13/12 08:14:45","13.1159","105.0","216.03","499","60.0","3"
"02/13/12 08:19:44","13.1243","110.7","216.64","520","60.03","4"
"02/13/12 08:24:45","13.1331","115.1","214.9","546","60.03","5"
"02/13/12 08:29:45","13.1424","120.3","217.23","562","60.03","5"
"02/13/12 08:34:45","13.1518","125.2","215.02","586","60.03","6"
"02/13/12 08:39:45","13.1618","130.0","217.54","600","60.03","6"
"02/13/12 08:44:44","13.172","134.1","216.79","617","60.0","6"
"02/13/12 08:49:45","13.1826","139.1","217.19","635","60.03","6"
"02/13/12 08:54:45","13.1936","142.4","217.61","652","60.0","7"
"02/13/12 08:59:46","13.2048","145.2","217.66","665","60.0","7"
"02/13/12 09:04:45","13.2163","149.3","218.06","685","60.03","8"
"02/13/12 09:09:44","13.2281","152.5","217.81","700","60.03","9"
"02/13/12 09:14:44","13.2401","155.9","218.24","711","60.03","9"
"02/13/12 09:19:45","13.2524","160.0","218.35","725","60.03","9"
"02/13/12 09:24:45","13.265","162.6","218.78","738","60.03","9"
"02/13/12 09:29:46","13.2778","166.7","218.59","753","60.03","9"
"02/13/12 09:34:44","13.2908","169.3","217.11","766","60.03","9"
"02/13/12 09:39:44","13.3041","171.5","218.27","778","60.03","9"
"02/13/12 09:44:45","13.3175","174.0","217.07","790","60.03","10"
"02/13/12 09:49:44","13.3311","175.0","218.23","793","60.03","11"
"02/13/12 09:54:45","13.3448","176.6","218.61","800","60.03","11"
"02/13/12 09:59:44","13.3586","178.8","218.05","810","60.0","11"
"02/13/12 10:04:44","13.3726","180.9","218.11","820","60.03","11"
"02/13/12 10:09:45","13.3869","182.8","217.84","832","60.0","12"
"02/13/12 10:14:45","13.4011","184.1","218.76","827","60.03","12"
"02/13/12 10:19:45","13.4156","185.0","218.26","833","60.0","13"
"02/13/12 10:24:45","13.4301","188.0","218.43","847","60.0","13"
"02/13/12 10:29:44","13.4447","188.6","218.64","846","60.03","13"
"02/13/12 10:34:45","13.4594","188.9","218.25","851","60.0","14"
"02/13/12 10:39:46","13.4742","189.9","218.25","854","60.03","14"
"02/13/12 10:44:44","13.4889","189.2","218.74","852","60.03","15"
"02/13/12 10:49:44","13.5037","190.3","218.15","852","60.0","16"
"02/13/12 10:54:45","13.5185","190.8","219.11","857","60.03","17"
"02/13/12 10:59:44","13.5333","190.8","218.43","855","60.03","18"
"02/13/12 11:04:45","13.5482","191.7","219.06","862","60.03","18"
"02/13/12 11:09:44","13.5632","193.0","219.01","864","60.03","18"
"02/13/12 11:14:46","13.5782","192.2","217.95","867","60.03","19"
"02/13/12 11:19:46","13.5932","193.8","218.76","868","60.03","19"
"02/13/12 11:24:45","13.6083","193.2","218.17","873","60.03","19"
"02/13/12 11:29:45","13.6234","193.3","218.73","863","60.03","19"
"02/13/12 11:34:45","13.6384","193.2","219.3","863","60.0","19"
"02/13/12 11:39:44","13.6535","192.7","217.92","872","60.07","19"
"02/13/12 11:44:45","13.6686","193.0","218.17","867","60.03","18"
"02/13/12 11:49:44","13.6836","193.6","217.41","872","60.03","18"
"02/13/12 11:54:45","13.6988","194.1","216.98","874","60.0","17"
"02/13/12 11:59:44","13.7138","191.9","216.02","870","60.0","18"
"02/13/12 12:04:45","13.7287","192.3","216.21","876","60.03","17"
"02/13/12 12:09:44","13.7437","191.7","216.4","868","60.0","17"
"02/13/12 12:14:45","13.7585","189.0","218.03","848","60.0","18"
"02/13/12 12:19:45","13.7732","187.0","217.1","847","60.03","18"
"02/13/12 12:24:44","13.7876","184.8","217.01","841","60.07","18"
"02/13/12 12:29:45","13.8021","185.0","216.55","836","60.03","18"
"02/13/12 12:34:45","13.8164","184.1","217.67","836","60.03","18"
"02/13/12 12:39:45","13.8308","181.3","217.47","819","60.07","18"
"02/13/12 12:44:44","13.8448","179.7","217.91","809","60.0","18"
"02/13/12 12:49:44","13.8587","176.8","216.92","804","60.03","19"
"02/13/12 12:54:45","13.8725","175.5","216.61","801","60.03","19"
"02/13/12 12:59:45","13.8862","174.1","216.71","792","60.07","19"
"02/13/12 13:04:46","13.8997","172.6","217.66","784","60.03","19"
"02/13/12 13:09:46","13.9131","171.1","217.7","778","60.0","19"
"02/13/12 13:14:45","13.9264","169.6","217.34","773","60.03","19"
"02/13/12 13:19:45","13.9395","166.6","217.46","758","60.03","19"
"02/13/12 13:24:46","13.9525","164.6","217.29","752","60.03","20"
"02/13/12 13:29:44","13.9652","163.6","217.5","744","60.03","20"
"02/13/12 13:34:44","13.9778","161.8","217.36","742","60.03","19"
"02/13/12 13:39:45","13.9904","160.8","217.7","730","60.03","18"
"02/13/12 13:44:45","14.0028","158.7","217.16","728","60.0","18"
"02/13/12 13:49:46","14.0151","156.4","218.42","716","60.03","17"
"02/13/12 13:54:44","14.0273","160.4","216.69","735","60.03","16"
"02/13/12 13:59:46","14.0381","156.0","216.9","718","60.0","16"
"02/13/12 14:04:44","14.0483","150.7","216.86","692","60.03","15"
"02/13/12 14:09:44","14.0586","153.9","217.37","710","60.03","15"
"02/13/12 14:14:46","14.067","77.2","215.01","382","60.03","13"
"02/13/12 14:19:45","14.0748","83.9","215.6","407","60.03","13"
"02/13/12 14:24:44","14.0834","67.3","214.7","338","60.0","13"
"02/13/12 14:29:46","14.0877","35.5","213.95","217","60.07","12"
"02/13/12 14:34:44","14.0908","44.2","214.4","303","60.03","11"
"02/13/12 14:39:46","14.0939","41.7","214.77","314","60.03","11"
"02/13/12 14:44:44","14.0965","33.2","213.45","105","60.0","11"
"02/13/12 14:49:46","14.0987","33.3","214.45","120","60.03","10"
"02/13/12 14:54:44","14.1005","18.0","213.29","13","60.0","9"
"02/13/12 14:59:45","14.102","20.9","213.48","254","60.03","9"
"02/13/12 15:04:45","14.1033","10.8","213.3","57","60.0","9"
"02/13/12 15:09:44","14.1043","16.6","212.43","10","60.0","9"
"02/13/12 15:14:45","14.1053","14.2","213.11","0","60.0","9"
"02/13/12 15:19:44","14.1063","16.3","212.84","9","60.0","8"
"02/13/12 15:24:44","14.1073","15.1","213.49","90","60.0","8"
"02/13/12 15:29:45","14.108","0.0","211.6","0","60.03","7"
"02/13/12 15:39:45","14.1092","11.5","212.27","14","60.0","7"
"02/13/12 15:44:44","14.1097","11.2","213.07","4","60.0","6"
"02/13/12 15:49:46","14.1101","11.0","212.11","37","60.0","6"
"02/13/12 15:54:45","14.1103","10.6","212.71","0","60.0","6"
"02/13/12 15:59:45","14.1108","11.7","213.02","15","60.0","6"
"02/13/12 16:04:44","14.1111","14.3","212.66","175","60.0","6"
"02/13/12 16:09:45","14.1115","0.0","211.49","0","60.0","6"
"02/13/12 16:14:46","14.1117","0.0","211.64","0","60.0","6"
"02/14/12 08:19:47","14.1118","0.0","213.46","0","60.07","2"
"02/14/12 08:24:45","14.112","0.0","212.61","0","60.0","3"
"02/14/12 08:29:44","14.1123","0.0","212.39","0","60.03","3"
"02/14/12 08:34:45","14.1127","0.0","211.82","0","60.03","4"
"02/14/12 08:39:46","14.1131","0.0","212.7","0","60.03","4"
"02/14/12 08:44:45","14.1135","6.5","212.21","249","60.03","4"
"02/14/12 08:49:46","14.1138","14.4","212.29","5","60.03","4"
"02/14/12 08:54:46","14.1141","0.0","213.42","0","60.0","4"
"02/14/12 08:59:46","14.1143","0.0","212.37","0","60.03","4"
"02/14/12 09:04:45","14.1146","0.0","212.55","0","60.03","5"
"02/14/12 09:09:44","14.1149","0.0","212.85","0","60.03","5"
"02/14/12 09:14:45","14.1152","0.0","212.33","0","60.0","5"
"02/14/12 09:19:44","14.1154","0.0","212.33","0","60.03","5"
"02/14/12 09:24:44","14.1155","0.0","212.11","0","60.03","5"
"02/14/12 09:29:45","14.1158","0.0","212.26","0","60.0","5"
"02/14/12 09:34:45","14.1162","0.0","212.02","0","60.07","5"
"02/14/12 09:39:46","14.1165","0.0","212.42","3","60.03","5"
"02/14/12 09:44:46","14.117","0.0","212.44","0","60.03","5"
"02/14/12 09:49:46","14.1174","8.0","211.9","0","60.03","5"
"02/14/12 09:54:45","14.1179","13.9","212.69","50","60.03","5"
"02/14/12 09:59:44","14.1183","0.0","211.85","0","60.03","5"
"02/14/12 10:04:45","14.1189","12.5","212.73","0","60.03","5"
"02/14/12 10:09:44","14.1195","3.5","212.91","183","60.03","5"
"02/14/12 10:14:46","14.1201","0.0","211.89","158","60.03","5"
"02/14/12 10:19:46","14.1207","0.0","211.92","0","60.03","5"
"02/14/12 10:24:46","14.1213","14.6","212.6","16","60.0","5"
"02/14/12 10:29:46","14.1219","13.3","212.87","79","60.0","5"
"02/14/12 10:34:45","14.1227","15.3","212.81","100","60.0","6"
"02/14/12 10:39:45","14.1235","4.7","213.59","59","60.03","6"
"02/14/12 10:44:46","14.1244","14.4","213.03","1","60.03","6"
"02/14/12 10:49:45","14.1253","16.1","212.99","282","60.03","6"
"02/14/12 10:54:45","14.1264","10.2","213.21","18","60.03","6"
"02/14/12 10:59:45","14.1274","14.1","213.17","2","60.03","6"
"02/14/12 11:04:45","14.1283","16.0","213.62","3","60.03","6"
"02/14/12 11:09:46","14.129","1.3","213.62","0","60.03","6"
"02/14/12 11:14:45","14.1298","0.0","212.99","58","60.03","6"
"02/14/12 11:19:45","14.1306","12.4","213.19","17","60.03","6"
"02/14/12 11:24:44","14.1315","15.2","213.31","13","60.03","6"
"02/14/12 11:29:45","14.1324","21.0","212.7","130","60.03","6"
"02/14/12 11:34:45","14.1336","13.0","213.06","15","60.0","6"
"02/14/12 11:39:45","14.1347","16.1","212.75","117","60.03","6"
"02/14/12 11:44:46","14.1359","24.7","212.5","170","60.03","6"
"02/14/12 11:49:46","14.1372","17.5","212.68","8","60.03","6"
"02/14/12 11:54:45","14.1386","12.8","213.0","87","60.03","6"
"02/14/12 11:59:46","14.1399","18.2","212.57","185","60.03","6"
"02/14/12 12:04:46","14.1412","12.4","212.67","35","60.0","6"
"02/14/12 12:09:45","14.1424","16.6","212.17","39","60.0","6"
"02/14/12 12:14:45","14.1437","12.9","212.4","184","60.03","6"
"02/14/12 12:19:46","14.1451","30.7","213.16","57","60.03","6"
"02/14/12 12:24:46","14.1466","28.0","212.45","39","60.07","7"
"02/14/12 12:29:46","14.1482","14.9","212.89","282","60.03","7"
"02/14/12 12:34:45","14.1501","32.8","212.88","245","60.03","7"
"02/14/12 12:39:45","14.1519","17.1","213.32","25","60.03","7"
"02/14/12 12:44:46","14.1537","19.6","213.51","22","60.0","7"
"02/14/12 12:49:46","14.1554","21.7","212.77","227","60.07","7"
"02/14/12 12:54:46","14.1572","33.0","213.12","305","60.07","7"
"02/14/12 12:59:46","14.159","26.8","213.45","247","60.03","7"
"02/14/12 13:04:45","14.1608","33.5","213.06","296","60.03","7"
"02/14/12 13:09:46","14.1627","32.2","212.63","240","60.03","8"
"02/14/12 13:14:45","14.1645","30.3","213.85","72","60.03","8"
"02/14/12 13:19:46","14.1661","27.0","213.87","41","60.03","8"
"02/14/12 13:24:46","14.1678","11.8","213.41","31","60.03","8"
"02/14/12 13:29:46","14.1694","19.7","213.42","145","60.0","8"
"02/14/12 13:34:46","14.171","20.2","213.65","259","60.03","8"
"02/14/12 13:39:46","14.1725","10.8","213.97","196","60.0","8"
"02/14/12 13:44:45","14.1739","17.6","213.6","9","60.03","8"
"02/14/12 13:49:46","14.1752","17.0","213.16","48","60.03","8"
"02/14/12 13:54:46","14.1765","15.2","212.5","11","60.03","8"
"02/14/12 13:59:46","14.1779","14.8","212.84","29","60.0","8"
"02/14/12 14:04:45","14.1792","13.3","213.71","133","60.03","8"
"02/14/12 14:09:46","14.1804","12.9","212.97","54","60.03","8"
"02/14/12 14:14:45","14.1817","11.7","212.27","2","60.03","7"
"02/14/12 14:19:44","14.1828","13.5","213.69","77","60.03","7"
"02/14/12 14:24:45","14.184","15.4","214.19","5","60.03","7"
"02/14/12 14:29:45","14.1851","22.3","213.32","155","60.03","7"
"02/14/12 14:34:45","14.1862","13.1","213.53","156","60.03","7"
"02/14/12 14:39:46","14.1872","22.7","213.88","90","60.03","7"
"02/14/12 14:44:45","14.1882","15.1","213.37","122","60.0","6"
"02/14/12 14:49:46","14.1892","11.4","213.77","1","60.03","6"
"02/14/12 14:54:45","14.1901","10.9","213.78","1","60.03","6"
"02/14/12 14:59:45","14.1909","0.0","213.62","162","60.03","6"
"02/14/12 15:04:45","14.1917","0.2","213.61","0","60.03","6"
"02/14/12 15:09:46","14.1924","11.6","213.71","10","60.03","6"
"02/14/12 15:14:45","14.1931","0.0","213.68","0","60.0","6"
"02/14/12 15:19:44","14.1937","14.1","213.26","7","60.03","6"
"02/14/12 15:24:45","14.1943","0.0","213.12","0","60.03","6"
"02/14/12 15:29:45","14.1948","10.4","213.21","232","60.03","6"
"02/14/12 15:34:45","14.1953","8.0","213.19","0","60.03","6"
"02/14/12 15:39:46","14.1957","0.0","212.39","0","60.03","6"
"02/14/12 15:44:45","14.1961","5.6","213.13","0","60.0","6"
"02/14/12 15:49:46","14.1964","0.0","212.77","0","60.03","6"
"02/14/12 15:54:46","14.1967","0.0","212.39","0","60.03","6"
"02/14/12 15:59:46","14.1969","0.0","212.41","0","60.07","6"
"02/14/12 16:04:46","14.1971","11.0","212.29","28","60.0","6"
"02/14/12 16:14:45","14.1973","0.0","212.98","0","60.0","5"
"02/15/12 07:39:47","14.1976","14.5","213.36","0","60.07","0"
"02/15/12 07:44:46","14.1981","6.1","213.78","235","60.03","0"
"02/15/12 07:49:46","14.199","12.3","212.77","152","60.03","1"
"02/15/12 07:54:45","14.2015","56.0","214.64","355","60.03","2"
"02/15/12 07:59:46","14.2054","41.3","214.3","377","60.0","3"
"02/15/12 08:04:46","14.2094","51.9","214.47","88","60.03","4"
"02/15/12 08:09:45","14.2134","61.9","215.45","154","60.03","5"
"02/15/12 08:14:45","14.219","85.8","215.21","417","60.03","6"
"02/15/12 08:19:46","14.2249","30.0","213.45","205","60.0","6"
"02/15/12 08:24:45","14.2308","94.4","216.27","455","60.03","7"
"02/15/12 08:29:47","14.2374","104.9","215.66","498","60.03","8"
"02/15/12 08:34:46","14.2456","108.7","216.16","513","60.03","9"
"02/15/12 08:39:45","14.2542","114.1","216.57","534","60.0","10"
"02/15/12 08:44:47","14.2633","119.9","216.16","560","60.03","11"
"02/15/12 08:49:46","14.2728","123.4","216.59","576","60.0","12"
"02/15/12 08:54:45","14.2825","126.2","216.78","584","60.03","13"
"02/15/12 08:59:46","14.2925","131.6","217.34","608","60.0","14"
"02/15/12 09:04:47","14.3027","134.3","217.78","618","60.0","15"
"02/15/12 09:09:46","14.3132","137.2","218.1","633","60.03","16"
"02/15/12 09:14:46","14.3241","143.0","218.81","653","60.03","16"
"02/15/12 09:19:47","14.3354","145.9","217.49","674","60.03","17"
"02/15/12 09:24:45","14.3467","146.9","217.65","673","60.0","17"
"02/15/12 09:29:45","14.3583","150.1","217.77","687","60.0","18"
"02/15/12 09:34:45","14.3701","154.6","217.7","708","60.03","18"
"02/15/12 09:39:46","14.3817","118.5","215.96","556","60.03","19"
"02/15/12 09:44:45","14.3917","136.5","215.82","637","60.03","18"
"02/15/12 09:49:47","14.4034","120.0","216.57","561","60.03","19"
"02/15/12 09:54:47","14.4156","174.1","217.16","791","60.0","19"
"02/15/12 09:59:46","14.4289","168.7","216.81","769","60.0","20"
"02/15/12 10:04:46","14.442","168.9","216.91","771","60.03","20"
"02/15/12 10:09:45","14.4552","169.9","217.88","772","60.0","21"
"02/15/12 10:14:47","14.4685","170.7","217.33","775","60.03","22"
"02/15/12 10:19:46","14.4808","172.5","217.48","786","60.0","22"
"02/15/12 10:24:47","14.4946","164.3","217.86","749","60.03","22"
"02/15/12 10:29:46","14.5062","195.7","217.59","883","60.03","22"
"02/15/12 10:34:46","14.5203","190.7","217.2","862","60.03","23"
"02/15/12 10:39:45","14.5351","191.6","217.42","863","60.03","24"
"02/15/12 10:44:46","14.5481","195.4","217.11","889","60.03","24"
"02/15/12 10:49:46","14.5605","169.9","217.37","773","60.03","24"
"02/15/12 10:54:46","14.5724","191.2","217.12","867","60.03","24"
"02/15/12 10:59:47","14.5841","113.0","216.41","536","60.03","23"
"02/15/12 11:04:45","14.5971","196.1","217.73","883","60.03","23"
"02/15/12 11:09:46","14.6102","186.4","217.2","838","60.03","24"
"02/15/12 11:14:46","14.6227","144.9","216.94","667","60.03","24"
"02/15/12 11:19:47","14.6358","196.4","217.27","886","60.03","25"
"02/15/12 11:24:46","14.6501","192.6","217.06","873","60.03","25"
"02/15/12 11:29:45","14.6622","196.8","216.68","894","60.03","25"
"02/15/12 11:34:47","14.6759","173.4","217.2","791","60.03","24"
"02/15/12 11:39:45","14.6904","196.1","217.34","884","60.0","26"
"02/15/12 11:44:45","14.7037","196.8","217.93","886","60.03","26"
"02/15/12 11:49:46","14.7165","167.1","217.72","757","60.0","27"
"02/15/12 11:54:45","14.7306","187.7","217.68","852","60.07","28"
"02/15/12 11:59:46","14.7449","186.6","217.63","841","60.0","28"
"02/15/12 12:04:46","14.759","183.1","217.2","832","60.0","28"
"02/15/12 12:09:47","14.7735","182.7","217.24","826","60.0","28"
"02/15/12 12:14:45","14.7875","180.7","217.24","814","60.0","28"
"02/15/12 12:19:45","14.8017","180.8","216.62","822","60.03","28"
"02/15/12 12:24:47","14.8157","178.9","216.92","813","60.0","28"
"02/15/12 12:29:46","14.8297","179.8","217.0","817","60.03","27"
"02/15/12 12:34:47","14.8437","178.2","217.08","806","60.0","27"
"02/15/12 12:39:46","14.8575","178.1","216.66","810","60.03","27"
"02/15/12 12:44:46","14.8712","176.0","217.27","799","60.0","27"
"02/15/12 12:49:45","14.8847","172.4","217.65","780","60.0","27"
"02/15/12 12:54:46","14.8982","172.2","217.82","780","60.0","27"
"02/15/12 12:59:45","14.9114","169.9","218.06","768","60.0","27"
"02/15/12 13:04:47","14.9247","169.1","217.33","762","60.0","27"
"02/15/12 13:09:47","14.9378","167.3","217.67","761","60.0","26"
"02/15/12 13:14:46","14.9508","166.5","217.36","756","60.0","25"
"02/15/12 13:19:47","14.9636","161.7","217.33","737","60.0","26"
"02/15/12 13:24:47","14.9763","162.7","218.12","744","60.0","25"
"02/15/12 13:29:47","14.9889","159.9","216.89","730","60.03","26"
"02/15/12 13:34:46","15.0012","158.3","217.14","722","60.0","25"
"02/15/12 13:39:47","15.0135","156.0","217.26","716","60.0","25"
"02/15/12 13:44:46","15.0254","151.0","217.56","693","60.0","25"
"02/15/12 13:49:47","15.0372","149.4","216.66","684","59.96","25"
"02/15/12 13:54:45","15.0486","146.2","216.82","674","60.0","25"
"02/15/12 13:59:46","15.06","144.4","216.8","663","60.0","25"
"02/15/12 14:04:47","15.0711","141.9","216.8","656","60.03","24"
"02/15/12 14:09:46","15.0821","139.3","216.79","641","60.0","23"
"02/15/12 14:14:47","15.0929","138.3","217.18","632","60.03","22"
"02/15/12 14:19:46","15.1035","135.1","217.05","622","59.96","22"
"02/15/12 14:24:45","15.1139","130.4","217.19","605","60.03","21"
"02/15/12 14:29:47","15.124","128.0","217.92","590","60.03","20"
"02/15/12 14:34:45","15.1337","123.9","216.74","577","60.03","20"
"02/15/12 14:39:46","15.1433","120.3","215.94","563","59.96","20"
"02/15/12 14:44:46","15.1524","116.1","216.83","542","60.03","20"
"02/15/12 14:49:46","15.1613","111.6","216.12","527","60.0","20"
"02/15/12 14:54:45","15.1699","108.4","216.74","512","60.03","20"
"02/15/12 14:59:45","15.1782","104.0","216.5","492","60.0","20"
"02/15/12 15:04:47","15.1861","98.9","216.71","473","60.03","20"
"02/15/12 15:09:46","15.1936","96.1","215.76","462","60.0","20"
"02/15/12 15:14:45","15.2009","91.5","216.06","441","60.03","20"
"02/15/12 15:19:46","15.2078","86.2","216.1","421","60.03","20"
"02/15/12 15:24:46","15.2143","81.6","215.84","398","60.0","19"
"02/15/12 15:29:46","15.2205","77.3","216.6","378","60.0","19"
"02/15/12 15:34:47","15.2264","73.4","216.27","364","60.0","18"
"02/15/12 15:39:46","15.2319","68.5","216.02","342","60.0","18"
"02/15/12 15:44:47","15.2369","63.2","216.01","315","60.03","17"
"02/15/12 15:49:47","15.2412","60.5","215.9","225","59.96","17"
"02/15/12 15:54:46","15.245","46.5","215.46","181","60.03","16"
"02/15/12 15:59:46","15.2488","41.2","215.34","204","60.0","15"
"02/15/12 16:04:45","15.252","32.7","215.59","90","60.03","15"
"02/15/12 16:09:47","15.254","26.6","214.99","187","60.03","13"
"02/15/12 16:14:46","15.2555","16.2","214.77","37","60.0","13"
"02/15/12 16:19:46","15.2569","13.1","214.13","41","60.0","12"
"02/15/12 16:24:46","15.258","15.1","213.3","18","60.0","11"
"02/15/12 16:29:46","15.2594","17.1","213.76","5","60.0","11"
"02/15/12 16:34:47","15.2604","14.5","213.77","80","60.0","10"
"02/15/12 16:39:46","15.2612","11.3","213.1","22","60.0","9"
"02/15/12 16:44:46","15.2617","0.0","213.33","0","60.0","9"
"02/15/12 16:49:47","15.262","11.9","213.59","2","60.0","9"
"02/17/12 08:33:30","15.3736","0.0","212.42","0","60.03","3"
"02/17/12 08:38:29","15.3738","0.0","212.88","0","60.03","4"
"02/17/12 08:43:29","15.374","13.1","212.15","7","60.03","4"
"02/17/12 08:48:29","15.3743","0.0","212.25","0","60.03","4"
"02/17/12 08:53:29","15.3746","0.0","212.65","0","60.03","4"
"02/17/12 08:58:30","15.3748","0.0","211.36","0","60.03","5"
"02/17/12 09:03:28","15.375","0.0","211.64","0","60.03","5"
"02/17/12 09:08:28","15.3753","12.6","212.69","10","60.03","5"
"02/17/12 09:13:29","15.3757","0.0","212.27","0","60.03","5"
"02/17/12 09:18:28","15.376","0.0","211.85","0","60.03","5"
"02/17/12 09:23:28","15.3763","0.0","211.36","65","60.03","6"
"02/17/12 09:28:28","15.3768","0.0","212.01","0","60.03","6"
"02/17/12 09:33:29","15.3772","0.0","212.21","0","60.03","6"
"02/17/12 09:38:29","15.3777","6.2","212.97","169","60.03","6"
"02/17/12 09:43:28","15.3781","0.0","211.76","0","60.07","6"
"02/17/12 09:48:29","15.3786","0.0","212.24","0","60.0","6"
"02/17/12 09:53:28","15.3792","7.2","212.03","258","60.03","6"
"02/17/12 09:58:29","15.3799","12.0","212.39","2","60.03","6"
"02/17/12 10:03:28","15.3806","6.5","212.97","0","60.0","6"
"02/17/12 10:08:29","15.3813","13.7","214.24","0","60.0","6"
"02/17/12 10:13:29","15.3818","11.5","213.42","2","60.03","6"
"02/17/12 10:18:28","15.3825","6.5","213.84","220","60.0","6"
"02/17/12 10:23:28","15.3833","15.7","213.32","2","60.03","6"
"02/17/12 10:28:28","15.3842","19.4","213.78","71","60.03","6"
"02/17/12 10:33:29","15.3852","5.3","212.51","204","60.03","6"
"02/17/12 10:38:29","15.3863","19.5","213.06","47","60.03","6"
"02/17/12 10:43:30","15.3873","15.9","212.18","89","60.03","6"
"02/17/12 10:48:29","15.3886","29.0","212.88","261","60.03","7"
"02/17/12 10:53:29","15.39","16.8","212.49","5","60.03","7"
"02/17/12 10:58:28","15.3912","13.8","212.37","12","60.03","7"
"02/17/12 11:03:30","15.3924","14.1","212.93","245","59.96","7"
"02/17/12 11:08:29","15.3944","18.5","213.19","14","60.03","7"
"02/17/12 11:13:28","15.3963","41.2","213.08","128","60.0","7"
"02/17/12 11:18:28","15.3996","65.3","215.01","332","60.03","8"
"02/17/12 11:23:29","15.4054","63.2","214.27","170","60.03","9"
"02/17/12 11:28:29","15.412","108.0","216.09","513","60.03","9"
"02/17/12 11:33:30","15.4199","80.0","215.2","394","60.03","10"
"02/17/12 11:38:29","15.4269","52.0","213.95","165","60.03","10"
"02/17/12 11:43:29","15.4309","64.4","214.38","281","60.03","10"
"02/17/12 11:48:28","15.4348","56.9","214.2","119","60.03","10"
"02/17/12 11:53:29","15.4388","63.6","214.11","167","60.07","10"
"02/17/12 11:58:28","15.4427","47.6","213.56","413","60.03","10"
"02/17/12 12:03:28","15.4467","61.1","213.25","80","60.0","10"
"02/17/12 12:08:29","15.451","68.8","213.68","393","60.0","10"
"02/17/12 12:13:28","15.4581","154.9","216.59","712","60.0","10"
"02/17/12 12:18:29","15.4658","90.1","214.46","440","60.03","10"
"02/17/12 12:23:29","15.4736","111.8","214.79","533","60.03","11"
"02/17/12 12:28:30","15.4822","141.4","215.47","657","60.03","11"
"02/17/12 12:33:29","15.4908","104.7","214.7","502","60.0","12"
"02/17/12 12:38:28","15.4992","116.0","214.5","549","60.03","11"
"02/17/12 12:43:29","15.5069","91.5","215.17","445","60.03","12"
"02/17/12 12:48:30","15.5142","88.8","215.0","430","60.0","12"
"02/17/12 12:53:28","15.5208","88.6","215.33","429","60.0","12"
"02/17/12 12:58:29","15.5276","75.9","214.59","374","60.0","11"
"02/17/12 13:03:30","15.5329","64.8","214.47","330","60.03","11"
"02/17/12 13:08:29","15.538","68.5","214.88","346","60.03","11"
"02/17/12 13:13:28","15.5435","70.8","215.38","351","60.0","11"
"02/17/12 13:18:28","15.5491","64.1","213.94","326","60.03","11"
"02/17/12 13:23:29","15.5542","64.1","214.94","320","60.03","11"
"02/17/12 13:28:29","15.5594","44.1","214.91","305","60.03","10"
"02/17/12 13:33:30","15.5633","43.9","215.14","101","60.07","10"
"02/17/12 13:38:28","15.5672","47.4","214.27","187","60.03","10"
"02/17/12 13:43:29","15.5711","41.8","214.76","295","60.03","10"
"02/17/12 13:48:28","15.575","57.5","214.65","146","60.03","10"
"02/17/12 13:53:28","15.5788","49.1","214.32","387","60.03","10"
"02/17/12 13:58:29","15.5819","33.7","213.65","137","60.03","9"
"02/17/12 14:03:30","15.5848","32.4","214.19","235","60.0","9"
"02/17/12 14:08:29","15.5879","36.6","213.78","349","60.0","9"
"02/17/12 14:13:29","15.5911","47.0","213.56","321","60.0","8"
"02/17/12 14:18:29","15.5943","39.1","213.99","252","60.0","8"
"02/17/12 14:23:28","15.5969","32.2","213.15","121","59.96","7"
"02/17/12 14:28:29","15.5994","23.0","213.7","121","60.0","7"
"02/17/12 14:33:30","15.6013","32.3","213.5","97","60.0","7"
"02/17/12 14:38:29","15.6032","31.9","213.53","256","60.0","6"
"02/17/12 14:43:29","15.6049","13.6","213.33","25","60.03","6"
"02/17/12 14:48:28","15.6067","30.7","213.1","120","60.03","6"
"02/17/12 14:53:29","15.6081","24.3","213.28","249","60.03","6"
"02/17/12 14:58:29","15.6096","25.3","213.41","107","60.0","6"
"02/17/12 15:03:30","15.6109","13.4","213.01","68","60.0","6"
"02/17/12 15:08:28","15.6121","11.3","213.02","123","60.0","5"
"02/17/12 15:13:30","15.6132","22.1","212.92","183","60.03","5"
"02/17/12 15:18:29","15.6143","13.9","213.03","20","60.0","5"
"02/17/12 15:23:29","15.6155","11.6","212.55","13","60.03","5"
"02/17/12 15:28:28","15.6165","12.1","213.19","17","60.0","5"
"02/17/12 15:33:29","15.6174","10.6","213.73","236","60.03","4"
"02/17/12 15:38:28","15.6183","14.5","213.44","18","60.0","4"
"02/17/12 15:43:29","15.619","6.1","212.99","0","60.0","4"
"02/17/12 15:48:28","15.6197","6.3","212.19","157","59.96","4"
"02/17/12 15:53:29","15.6202","0.0","211.78","164","60.0","4"
"02/17/12 15:58:29","15.6208","5.3","212.57","0","60.0","4"
"02/17/12 16:03:29","15.6212","12.6","212.68","13","60.0","3"
"02/17/12 16:08:28","15.6217","10.9","211.97","3","60.03","3"
"02/17/12 16:13:29","15.6221","14.6","211.91","12","60.0","3"
"02/17/12 16:18:29","15.6225","14.6","211.68","60","60.0","3"
"02/17/12 16:23:28","15.6228","0.4","213.05","0","60.0","3"
"02/17/12 16:28:28","15.623","7.7","212.18","0","60.03","3"
"02/17/12 16:38:28","15.6234","0.0","211.4","0","60.0","2"
"02/18/12 08:03:31","15.6239","0.0","211.63","0","60.03","-1"
"02/18/12 08:08:30","15.6243","11.3","212.15","16","60.0","0"
"02/18/12 08:13:30","15.6249","11.3","211.8","2","60.03","0"
"02/18/12 08:18:30","15.6256","13.9","211.77","1","60.03","0"
"02/18/12 08:23:30","15.6264","14.7","211.88","55","60.0","0"
"02/18/12 08:28:30","15.6272","13.8","211.26","43","60.0","1"
"02/18/12 08:33:29","15.6281","13.5","211.69","1","60.03","1"
"02/18/12 08:38:29","15.6291","22.4","211.66","142","60.03","1"
"02/18/12 08:43:30","15.6304","24.3","212.28","121","60.0","1"
"02/18/12 08:48:29","15.6316","14.4","211.47","16","60.03","1"
"02/18/12 08:53:29","15.6327","9.1","212.24","0","60.03","1"
"02/18/12 08:58:30","15.6338","16.2","212.45","274","60.07","1"
"02/18/12 09:03:29","15.6348","13.0","211.99","5","59.96","1"
"02/18/12 09:08:30","15.6357","12.1","211.86","2","60.07","1"
"02/18/12 09:13:28","15.6368","7.3","212.09","153","60.03","1"
"02/18/12 09:18:29","15.6377","15.5","211.86","241","60.07","1"
"02/18/12 09:23:30","15.6387","14.5","213.88","81","60.0","2"
"02/18/12 09:28:29","15.6397","12.7","214.02","9","60.03","1"
"02/18/12 09:33:30","15.6409","15.6","212.83","24","60.0","2"
"02/18/12 09:38:29","15.6421","12.7","213.9","36","60.03","2"
"02/18/12 09:43:29","15.6435","16.5","214.31","18","60.0","2"
"02/18/12 09:48:29","15.6448","18.1","213.1","83","60.03","2"
"02/18/12 09:53:29","15.6463","22.5","212.85","16","60.03","2"
"02/18/12 09:58:29","15.6477","21.2","212.75","44","60.03","2"
"02/18/12 10:03:29","15.6493","24.9","213.08","72","60.03","2"
"02/18/12 10:08:30","15.6511","16.0","213.63","31","60.0","3"
"02/18/12 10:13:30","15.6529","17.4","213.53","137","60.0","3"
"02/18/12 10:18:29","15.6546","16.2","213.78","230","60.03","3"
"02/18/12 10:23:29","15.6563","32.0","213.47","51","60.0","3"
"02/18/12 10:28:30","15.6581","28.3","214.06","27","60.07","2"
"02/18/12 10:33:29","15.6598","29.5","213.94","134","60.03","2"
"02/18/12 10:38:29","15.6615","16.1","212.45","258","60.03","2"
"02/18/12 10:43:30","15.6633","13.4","213.83","28","60.03","3"
"02/18/12 10:48:30","15.6652","21.7","213.56","315","60.03","3"
"02/18/12 10:53:29","15.6675","26.3","214.23","250","60.03","3"
"02/18/12 10:58:30","15.6699","29.2","213.15","81","60.03","3"
"02/18/12 11:03:29","15.6726","39.7","213.59","264","60.03","3"
"02/18/12 11:08:29","15.6757","48.0","214.75","156","60.03","4"
"02/18/12 11:13:28","15.6792","38.3","214.59","117","60.03","4"
"02/18/12 11:18:29","15.6826","39.1","215.32","123","60.03","5"
"02/18/12 11:23:30","15.6862","42.1","215.45","130","60.0","5"
"02/18/12 11:28:29","15.6897","37.5","215.17","273","60.03","5"
"02/18/12 11:33:30","15.693","36.1","213.37","283","60.03","6"
"02/18/12 11:38:28","15.6962","39.9","213.15","200","60.0","6"
"02/18/12 11:43:29","15.6995","38.1","213.35","318","60.03","5"
"02/18/12 11:48:30","15.7026","43.0","213.71","202","60.03","5"
"02/18/12 11:53:30","15.7056","32.9","213.29","157","60.03","5"
"02/18/12 11:58:30","15.7086","35.4","213.72","117","60.03","5"
"02/18/12 12:03:29","15.7116","32.8","212.99","97","60.03","5"
"02/18/12 12:08:30","15.7146","42.1","213.22","260","60.0","5"
"02/18/12 12:13:29","15.7176","31.7","214.09","93","60.03","5"
"02/18/12 12:18:30","15.7204","40.2","212.86","243","60.03","5"
"02/18/12 12:23:29","15.7232","40.2","213.34","77","60.03","5"
"02/18/12 12:28:29","15.7257","34.7","214.1","170","60.07","5"
"02/18/12 12:33:30","15.7284","31.0","213.84","134","60.03","5"
"02/18/12 12:38:29","15.7311","41.4","214.23","153","60.07","5"
"02/18/12 12:43:30","15.7341","33.4","214.57","115","60.0","5"
"02/18/12 12:48:30","15.7367","38.3","214.31","146","60.03","5"
"02/18/12 12:53:29","15.7395","35.9","213.58","110","60.03","5"
"02/18/12 12:58:28","15.7428","50.0","214.29","146","60.0","5"
"02/18/12 13:03:29","15.7466","41.3","214.64","354","60.03","5"
"02/18/12 13:08:30","15.7526","73.9","215.1","368","60.03","6"
"02/18/12 13:13:29","15.7572","63.9","214.31","247","60.03","6"
"02/18/12 13:18:30","15.7614","51.9","213.96","370","60.0","6"
"02/18/12 13:23:29","15.7653","57.5","215.04","328","60.03","6"
"02/18/12 13:28:30","15.769","49.9","213.81","254","60.03","6"
"02/18/12 13:33:29","15.7723","47.2","214.19","125","60.03","6"
"02/18/12 13:38:30","15.7755","49.2","213.06","274","60.03","6"
"02/18/12 13:43:29","15.7787","35.8","212.88","120","60.03","5"
"02/18/12 13:48:30","15.782","38.8","213.18","129","60.03","5"
"02/18/12 13:53:30","15.7852","45.3","213.08","358","60.0","5"
"02/18/12 13:58:29","15.7885","38.2","213.44","180","60.03","5"
"02/18/12 14:03:30","15.7918","46.0","213.32","283","60.03","5"
"02/18/12 14:08:29","15.7946","32.0","212.39","137","60.03","5"
"02/18/12 14:13:29","15.7979","46.9","212.47","337","60.03","5"
"02/18/12 14:18:30","15.8008","34.1","212.72","97","60.0","5"
"02/18/12 14:23:30","15.8026","0.0","212.51","0","60.0","4"
"02/18/12 14:28:30","15.8034","36.6","213.55","90","60.03","4"
"02/18/12 14:33:30","15.8058","35.8","214.55","84","60.03","4"
"02/18/12 14:38:29","15.8083","30.9","213.59","84","60.0","4"
"02/18/12 14:43:29","15.8116","40.8","214.27","149","60.03","4"
"02/18/12 14:48:30","15.8151","41.0","214.8","278","60.03","5"
"02/18/12 14:53:29","15.819","52.0","213.81","265","60.0","5"
"02/18/12 14:58:29","15.8231","48.4","213.61","356","60.03","5"
"02/18/12 15:03:30","15.8259","28.1","213.17","170","60.03","5"
"02/18/12 15:08:30","15.8282","27.4","212.56","97","60.03","4"
"02/18/12 15:13:28","15.8306","34.8","212.39","117","60.0","4"
"02/18/12 15:18:29","15.8324","26.5","213.18","109","60.0","4"
"02/18/12 15:23:29","15.8341","20.1","212.8","38","60.03","3"
"02/18/12 15:28:29","15.8357","27.9","212.42","59","60.07","3"
"02/18/12 15:33:30","15.8372","21.4","212.15","229","60.0","3"
"02/18/12 15:38:29","15.8389","20.5","211.98","229","60.03","3"
"02/18/12 15:43:30","15.8404","12.6","213.0","13","60.07","3"
"02/18/12 15:48:29","15.8419","27.9","212.26","103","60.03","3"
"02/18/12 15:53:30","15.8432","12.2","213.16","235","60.03","2"
"02/18/12 15:58:30","15.8444","15.9","212.97","73","60.03","2"
"02/18/12 16:03:30","15.8455","10.4","212.9","40","60.07","2"
"02/18/12 16:08:30","15.8463","15.9","212.34","13","60.03","2"
"02/18/12 16:13:30","15.847","0.0","212.18","0","60.03","2"
"02/18/12 16:18:30","15.8475","13.7","212.32","27","60.03","2"
"02/18/12 16:23:29","15.8479","10.8","212.14","1","60.0","2"
"02/18/12 16:28:29","15.8482","13.2","211.84","63","60.0","2"
"02/18/12 16:33:30","15.8485","0.0","212.4","0","60.0","2"
"02/19/12 07:08:30","15.8497","6.9","212.61","214","60.03","-5"
"02/19/12 07:13:29","15.8511","13.0","213.06","121","60.0","-4"
"02/19/12 07:18:30","15.8527","26.1","213.49","167","60.0","-4"
"02/19/12 07:23:29","15.8545","31.6","212.44","31","60.03","-3"
"02/19/12 07:28:30","15.8564","32.4","212.72","113","60.0","-3"
"02/19/12 07:33:30","15.8597","53.1","214.04","231","60.03","-2"
"02/19/12 07:38:31","15.8624","31.7","213.29","179","60.0","-1"
"02/19/12 07:43:30","15.8652","53.7","212.87","208","60.0","-1"
"02/19/12 07:48:30","15.8691","52.0","213.66","201","60.03","0"
"02/19/12 07:53:29","15.873","39.4","213.83","354","60.0","1"
"02/19/12 07:58:31","15.8772","73.0","214.18","385","60.03","2"
"02/19/12 08:03:30","15.8833","89.8","214.62","435","60.03","3"
"02/19/12 08:08:31","15.8906","97.6","214.88","467","60.0","4"
"02/19/12 08:13:29","15.8984","102.4","215.26","488","60.03","5"
"02/19/12 08:18:30","15.9065","106.0","214.58","504","60.03","6"
"02/19/12 08:23:30","15.915","110.5","215.65","522","60.0","8"
"02/19/12 08:28:31","15.9236","114.7","215.83","541","60.03","9"
"02/19/12 08:33:30","15.9327","118.8","215.65","560","60.03","11"
"02/19/12 08:38:30","15.9422","123.2","215.4","577","60.03","12"
"02/19/12 08:43:30","15.952","127.4","215.67","597","60.03","13"
"02/19/12 08:48:30","15.962","130.1","216.0","606","60.0","14"
"02/19/12 08:53:29","15.9722","132.6","216.02","617","60.0","16"
"02/19/12 08:58:29","15.9827","135.0","215.62","631","60.03","17"
"02/19/12 09:03:30","15.9934","138.5","215.51","646","60.03","18"
"02/19/12 09:08:29","16.0042","140.8","216.04","655","60.03","19"
"02/19/12 09:13:30","16.0154","144.3","215.88","665","60.03","20"
"02/19/12 09:18:30","16.0266","146.4","216.28","674","60.0","22"
"02/19/12 09:23:30","16.0381","149.3","217.58","684","60.0","23"
"02/19/12 09:28:31","16.0499","151.7","216.82","703","60.03","23"
"02/19/12 09:33:30","16.0618","153.0","217.34","701","60.0","24"
"02/19/12 09:38:30","16.0737","155.5","217.03","718","60.07","25"
"02/19/12 09:43:29","16.086","158.3","217.16","724","60.0","25"
"02/19/12 09:48:30","16.0984","160.0","217.52","735","60.03","26"
"02/19/12 09:53:31","16.1111","161.9","216.78","739","60.0","27"
"02/19/12 09:58:31","16.1237","162.8","218.13","745","60.07","28"
"02/19/12 10:03:30","16.1364","165.0","217.94","753","60.03","29"
"02/19/12 10:08:29","16.1493","167.3","217.45","759","60.03","30"
"02/19/12 10:13:30","16.1626","170.3","218.07","771","60.03","30"
"02/19/12 10:18:30","16.1758","170.7","217.74","778","60.03","30"
"02/19/12 10:23:29","16.1891","171.4","217.79","780","60.03","31"
"02/19/12 10:28:29","16.2024","172.1","218.49","781","60.07","32"
"02/19/12 10:33:29","16.216","174.1","218.19","788","60.0","32"
"02/19/12 10:38:30","16.2296","175.7","217.81","795","60.03","32"
"02/19/12 10:43:29","16.2433","176.7","217.15","802","60.03","32"
"02/19/12 10:48:30","16.2572","178.2","217.72","806","60.03","32"
"02/19/12 10:53:29","16.2711","179.2","217.66","814","60.03","32"
"02/19/12 10:58:30","16.285","178.8","217.9","807","60.0","32"
"02/19/12 11:03:31","16.299","177.7","217.2","810","60.03","32"
"02/19/12 11:08:30","16.3128","177.9","218.17","805","60.0","32"
"02/19/12 11:13:31","16.3268","177.8","217.08","807","60.03","33"
"02/19/12 11:18:30","16.3406","178.5","217.64","810","60.03","33"
"02/19/12 11:23:30","16.3546","178.9","218.35","801","60.0","34"
"02/19/12 11:28:30","16.3546","178.1","217.94","807","60.03","34"
"02/19/12 11:33:30","16.3686","180.2","218.63","813","60.0","34"
"02/19/12 11:38:30","16.3825","180.0","218.3","810","60.0","34"
"02/19/12 11:43:30","16.3964","178.2","218.09","805","60.0","35"
"02/19/12 11:48:29","16.4102","176.7","217.94","805","60.07","35"
"02/19/12 11:53:29","16.424","177.3","218.0","799","60.03","35"
"02/19/12 11:58:31","16.4379","178.2","218.23","805","60.07","35"
"02/19/12 12:03:30","16.4517","178.8","218.16","809","60.03","35"
"02/19/12 12:08:30","16.4657","178.4","218.31","804","60.03","35"
"02/19/12 12:13:29","16.4796","177.7","218.36","804","60.07","34"
"02/19/12 12:18:30","16.4935","177.7","218.29","801","60.0","34"
"02/19/12 12:23:29","16.5074","179.6","217.77","813","60.03","33"
"02/19/12 12:28:30","16.5214","178.9","218.05","806","60.0","33"
"02/19/12 12:33:30","16.5352","177.1","218.1","806","60.03","32"
"02/19/12 12:38:30","16.549","177.3","218.35","803","60.03","32"
"02/19/12 12:43:31","16.563","177.3","218.41","799","60.07","31"
"02/19/12 12:48:29","16.5767","177.3","218.35","801","60.03","29"
"02/19/12 12:53:30","16.5905","177.0","217.5","801","60.03","29"
"02/19/12 12:58:30","16.6043","175.8","217.59","797","60.03","27"
"02/19/12 13:03:31","16.6178","173.2","217.09","790","60.03","27"
"02/19/12 13:08:29","16.6311","170.5","216.92","778","60.03","26"
"02/19/12 13:13:30","16.6445","171.6","218.08","779","60.03","25"
"02/19/12 13:18:29","16.6577","167.8","218.16","765","60.07","25"
"02/19/12 13:23:31","16.6708","166.2","218.01","759","60.07","24"
"02/19/12 13:28:30","16.6837","166.0","217.04","758","60.03","23"
"02/19/12 13:33:30","16.6967","165.5","218.38","750","60.03","22"
"02/19/12 13:38:29","16.7093","162.0","217.59","738","60.03","21"
"02/19/12 13:43:31","16.7219","158.6","217.62","726","60.03","21"
"02/19/12 13:48:29","16.7341","156.9","218.36","711","60.03","20"
"02/19/12 13:53:30","16.7463","155.5","217.39","710","60.0","20"
"02/19/12 13:58:30","16.7583","152.2","217.97","698","60.07","20"
"02/19/12 14:03:30","16.7701","150.3","217.72","688","60.03","19"
"02/19/12 14:08:30","16.7817","147.4","217.42","680","60.03","19"
"02/19/12 14:13:29","16.7931","144.9","217.93","667","60.0","18"
"02/19/12 14:18:30","16.8043","140.8","217.71","647","60.03","19"
"02/19/12 14:23:30","16.8152","138.4","217.45","637","60.03","18"
"02/19/12 14:28:30","16.8258","135.6","217.63","626","60.03","18"
"02/19/12 14:33:29","16.8362","132.3","216.84","615","60.0","18"
"02/19/12 14:38:31","16.8464","128.5","216.66","600","60.03","17"
"02/19/12 14:43:30","16.8563","125.3","216.58","588","59.96","17"
"02/19/12 14:48:30","16.8659","121.7","216.94","566","60.07","17"
"02/19/12 14:53:30","16.8751","116.5","216.63","548","60.03","17"
"02/19/12 14:58:31","16.8841","112.9","216.45","535","60.03","17"
"02/19/12 15:03:29","16.8927","109.5","217.04","514","60.03","16"
"02/19/12 15:08:29","16.9011","105.6","216.19","499","60.07","16"
"02/19/12 15:13:31","16.9092","101.3","216.1","482","60.03","15"
"02/19/12 15:18:31","16.9169","96.6","216.38","461","60.03","15"
"02/19/12 15:23:30","16.9242","92.3","216.66","445","60.0","15"
"02/19/12 15:28:31","16.9312","87.9","216.74","425","60.03","14"
"02/19/12 15:33:29","16.9378","83.8","215.25","409","60.0","13"
"02/19/12 15:38:30","16.9441","78.6","214.92","390","60.03","13"
"02/19/12 15:43:29","16.9501","74.0","215.99","365","60.07","13"
"02/19/12 15:48:30","16.9555","68.0","215.47","338","60.03","13"
"02/19/12 15:53:31","16.9606","64.6","215.0","427","60.0","13"
"02/19/12 15:58:31","16.9645","36.6","214.74","75","60.07","12"
"02/19/12 16:03:29","16.9683","46.9","214.89","368","60.0","12"
"02/19/12 16:08:30","16.9716","39.4","214.41","204","60.03","11"
"02/19/12 16:13:29","16.974","31.8","214.18","130","60.0","11"
"02/19/12 16:18:30","16.9756","20.6","213.48","28","59.96","11"
"02/19/12 16:23:31","16.9773","10.7","213.72","146","60.0","10"
"02/19/12 16:28:31","16.9787","12.6","213.21","13","60.03","10"
"02/19/12 16:33:30","16.9803","12.8","213.03","15","60.0","9"
"02/19/12 16:38:31","16.9819","13.2","212.78","226","60.0","9"
"02/19/12 16:43:30","16.9831","16.9","212.06","103","60.0","9"
"02/19/12 16:48:30","16.9839","0.0","212.29","169","60.0","8"
"02/19/12 16:53:29","16.9846","0.0","212.48","0","60.03","8"
"02/20/12 07:08:31","16.9859","8.5","213.07","236","60.03","-4"
"02/20/12 07:13:30","16.9874","20.3","213.39","230","60.0","-3"
"02/20/12 07:18:31","16.9894","29.4","213.42","158","60.03","-3"
"02/20/12 07:23:30","16.9919","42.1","213.28","265","60.0","-2"
"02/20/12 07:28:30","16.9949","44.9","213.69","306","60.03","-1"
"02/20/12 07:33:30","16.9978","46.3","213.43","294","60.03","0"
"02/20/12 07:38:31","17.0011","43.7","214.32","340","60.03","0"
"02/20/12 07:43:30","17.0049","46.5","214.93","163","60.03","1"
"02/20/12 07:48:29","17.0088","54.7","215.09","334","60.03","2"
"02/20/12 07:53:31","17.0127","41.5","216.13","327","60.03","3"
"02/20/12 07:58:30","17.0168","50.6","215.88","83","60.0","4"
"02/20/12 08:03:31","17.0211","60.2","215.1","118","60.03","5"
"02/20/12 08:08:30","17.0264","83.4","215.81","409","60.03","6"
"02/20/12 08:13:30","17.0329","84.5","216.02","411","60.0","6"
"02/20/12 08:18:31","17.0396","87.0","215.6","423","60.03","7"
"02/20/12 08:23:30","17.0465","91.4","216.24","440","60.03","8"
"02/20/12 08:28:29","17.0539","98.2","215.14","471","60.03","9"
"02/20/12 08:33:31","17.0615","99.6","215.29","478","60.0","9"
"02/20/12 08:38:30","17.0693","101.2","214.46","485","60.07","10"
"02/20/12 08:43:31","17.0772","105.7","214.84","506","60.0","11"
"02/20/12 08:48:30","17.0856","110.0","215.61","521","60.03","11"
"02/20/12 08:53:31","17.0945","118.4","217.01","555","60.03","13"
"02/20/12 08:58:30","17.1037","120.1","217.66","558","60.03","13"
"02/20/12 09:03:30","17.1133","125.6","217.2","584","60.0","15"
"02/20/12 09:08:31","17.1233","131.0","217.11","606","60.03","15"
"02/20/12 09:13:30","17.1333","129.4","217.41","603","60.03","17"
"02/20/12 09:18:30","17.1438","135.3","217.08","627","60.0","17"
"02/20/12 09:23:31","17.1544","138.9","217.82","640","60.03","18"
"02/20/12 09:28:31","17.1654","141.8","217.81","649","60.0","19"
"02/20/12 09:33:30","17.1767","148.6","217.91","680","60.03","20"
"02/20/12 09:38:31","17.1884","152.4","217.14","697","60.03","21"
"02/20/12 09:43:31","17.2004","156.1","217.11","716","60.03","22"
"02/20/12 09:48:30","17.2125","143.8","217.18","660","60.03","23"
"02/20/12 09:53:31","17.2224","158.5","216.91","726","60.03","23"
"02/20/12 09:58:30","17.2346","160.0","217.48","728","60.03","23"
"02/20/12 10:03:31","17.2472","162.7","217.59","740","60.0","24"
"02/20/12 10:08:30","17.2598","163.2","217.27","746","60.0","24"
"02/20/12 10:13:29","17.2725","166.7","217.32","762","60.03","25"
"02/20/12 10:18:30","17.2857","169.7","217.5","768","60.0","25"
"02/20/12 10:23:31","17.2989","170.8","217.83","777","60.03","25"
"02/20/12 10:28:31","17.3123","171.2","218.16","777","60.0","26"
"02/20/12 10:33:30","17.3256","173.8","217.38","789","60.03","26"
"02/20/12 10:38:31","17.3392","175.2","218.43","789","60.03","26"
"02/20/12 10:43:30","17.3528","175.8","218.19","796","60.03","26"
"02/20/12 10:48:30","17.3663","169.6","218.12","772","60.03","26"
"02/20/12 10:53:31","17.3793","170.3","218.15","776","60.03","26"
"02/20/12 10:58:30","17.3925","171.5","218.41","774","60.0","26"
"02/20/12 11:03:30","17.4057","163.4","217.91","743","60.03","26"
"02/20/12 11:08:31","17.4192","175.0","218.83","792","60.03","27"
"02/20/12 11:13:30","17.4329","181.0","218.32","815","60.03","26"
"02/20/12 11:18:31","17.4472","184.7","219.05","833","60.0","27"
"02/20/12 11:23:30","17.4613","180.0","218.75","812","60.03","27"
"02/20/12 11:28:31","17.4753","179.0","218.1","809","60.03","27"
"02/20/12 11:33:30","17.4892","174.6","218.09","788","60.0","27"
"02/20/12 11:38:31","17.5027","166.2","218.24","749","60.0","27"
"02/20/12 11:43:30","17.5161","178.1","218.34","810","60.07","27"
"02/20/12 11:48:31","17.5301","170.5","218.32","771","60.03","27"
"02/20/12 11:53:31","17.5432","161.2","218.09","735","60.07","27"
"02/20/12 11:58:31","17.5557","158.9","218.09","725","60.07","27"
"02/20/12 12:03:30","17.567","125.3","217.24","584","60.0","26"
"02/20/12 12:08:30","17.5764","126.3","217.46","588","60.03","25"
"02/20/12 12:13:30","17.5861","123.0","218.16","574","60.03","24"
"02/20/12 12:18:31","17.5955","115.3","216.62","542","60.03","23"
"02/20/12 12:23:31","17.6046","118.2","216.92","552","60.0","22"
"02/20/12 12:28:30","17.6135","103.0","216.29","491","60.03","22"
"02/20/12 12:33:31","17.6209","90.5","215.73","438","60.03","21"
"02/20/12 12:38:30","17.6272","72.5","214.93","362","60.03","20"
"02/20/12 12:43:30","17.6316","56.4","214.43","192","60.0","20"
"02/20/12 12:48:30","17.6356","44.7","214.07","429","60.03","20"
"02/20/12 12:53:31","17.6395","53.7","214.73","333","60.03","20"
"02/20/12 12:58:30","17.6434","53.4","214.2","116","60.03","19"
"02/20/12 13:03:31","17.6473","47.4","213.97","366","60.03","19"
"02/20/12 13:08:30","17.6513","39.4","214.11","198","60.03","19"
"02/20/12 13:13:31","17.6552","56.1","213.66","216","60.03","18"
"02/20/12 13:18:30","17.6589","45.7","213.34","375","60.0","18"
"02/20/12 13:23:30","17.6623","36.7","214.07","170","60.03","17"
"02/20/12 13:28:31","17.6656","46.6","214.3","173","60.07","17"
"02/20/12 13:33:31","17.6688","34.5","213.73","251","60.0","16"
"02/20/12 13:38:30","17.6718","32.3","213.85","284","60.03","16"
"02/20/12 13:48:30","17.6772","36.0","214.56","103","60.03","15"
"02/20/12 13:53:31","17.6796","37.2","214.05","277","60.03","15"
"02/20/12 13:58:31","17.6822","29.7","214.8","80","60.03","14"
"02/20/12 14:03:31","17.6849","31.6","214.31","85","60.03","14"
"02/20/12 14:08:31","17.6878","42.9","214.96","287","60.03","14"
"02/20/12 14:13:30","17.6907","32.6","214.84","330","60.03","14"
"02/20/12 14:18:31","17.6937","43.6","214.37","321","60.03","14"
"02/20/12 14:23:30","17.6966","31.9","214.89","111","60.0","14"
"02/20/12 14:28:31","17.6994","35.0","215.1","165","60.0","14"
"02/20/12 14:33:30","17.7021","31.7","215.63","156","60.03","14"
"02/20/12 14:38:31","17.7049","40.5","215.05","269","60.0","14"
"02/20/12 14:43:30","17.7076","29.4","215.01","73","60.03","13"
"02/20/12 14:48:30","17.7102","35.7","214.45","270","60.03","13"
"02/20/12 14:53:30","17.7127","29.0","214.58","79","60.03","13"
"02/20/12 14:58:31","17.715","33.1","215.23","226","60.03","13"
"02/20/12 15:03:30","17.7173","24.6","214.88","63","60.07","12"
"02/20/12 15:08:31","17.7194","37.3","214.25","174","60.0","12"
"02/20/12 15:13:31","17.7213","21.0","213.38","227","60.03","11"
"02/20/12 15:18:30","17.723","21.6","214.27","250","60.03","11"
"02/20/12 15:23:31","17.7247","19.7","213.17","263","60.03","11"
"02/20/12 15:28:31","17.7264","14.3","213.73","119","60.03","11"
"02/20/12 15:33:31","17.728","15.6","212.83","158","60.0","10"
"02/20/12 15:38:30","17.7297","13.6","213.6","254","60.03","10"
"02/20/12 15:43:31","17.7315","30.3","213.56","93","60.03","10"
"02/20/12 15:48:30","17.7332","15.9","213.6","236","60.0","9"
"02/20/12 15:53:31","17.7348","27.7","213.3","41","60.03","9"
"02/20/12 15:58:31","17.7364","27.0","213.8","28","60.03","9"
"02/20/12 16:03:30","17.7376","12.4","213.5","32","60.03","9"
"02/20/12 16:08:31","17.7388","22.8","213.56","162","60.0","9"
"02/20/12 16:13:30","17.74","16.5","213.36","18","60.03","9"
"02/20/12 16:18:31","17.7413","12.7","214.12","207","60.0","9"
"02/20/12 16:23:30","17.7423","15.1","214.11","1","60.03","9"
"02/20/12 16:28:30","17.7432","13.1","213.29","191","60.0","8"
"02/20/12 16:33:31","17.7441","12.4","212.45","21","60.03","8"
"02/20/12 16:38:30","17.745","13.2","212.98","13","60.03","8"
"02/20/12 16:43:31","17.7457","0.0","212.28","0","60.03","8"
"02/20/12 16:48:30","17.7463","0.0","212.09","235","60.03","8"
"02/20/12 16:53:30","17.7468","0.0","212.4","0","60.0","7"
"02/20/12 16:58:30","17.7471","0.0","213.0","0","60.03","7"
