"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 08:58:32","17.7482","0.0","211.86","0","60.03","5"
"02/21/12 09:03:30","17.7485","0.0","211.55","0","60.0","5"
"02/21/12 09:08:30","17.7489","0.0","212.23","0","60.03","6"
"02/21/12 09:13:32","17.7494","11.1","212.51","5","60.03","6"
"02/21/12 09:18:30","17.7498","0.0","212.9","0","60.0","6"
"02/21/12 09:23:32","17.7503","0.0","212.5","233","60.0","6"
"02/21/12 09:28:31","17.7509","12.4","212.98","3","60.0","6"
"02/21/12 09:33:30","17.7513","0.0","212.44","0","60.07","6"
"02/21/12 09:38:32","17.7517","0.0","211.95","0","60.03","6"
"02/21/12 09:43:30","17.7522","12.2","212.83","21","60.0","6"
"02/21/12 09:48:30","17.7528","14.5","212.83","7","60.03","6"
"02/21/12 09:53:31","17.7535","12.3","211.86","37","60.03","6"
"02/21/12 09:58:31","17.7544","15.2","211.55","3","60.03","6"
"02/21/12 10:03:30","17.7555","16.6","212.45","289","60.03","6"
"02/21/12 10:08:32","17.7568","17.5","211.13","5","60.0","6"
"02/21/12 10:13:31","17.7581","13.8","210.87","205","60.03","6"
"02/21/12 10:18:31","17.7594","14.3","211.24","34","60.0","7"
"02/21/12 10:23:32","17.7609","13.9","213.03","20","60.03","7"
"02/21/12 10:28:30","17.7631","35.0","212.32","135","60.03","7"
"02/21/12 10:33:31","17.7664","53.2","212.45","189","60.03","8"
"02/21/12 10:38:32","17.7699","30.4","213.05","86","60.0","9"
"02/21/12 10:43:32","17.772","23.7","212.75","20","60.03","9"
"02/21/12 10:48:31","17.7738","20.3","211.89","140","60.03","9"
"02/21/12 10:53:31","17.7752","13.1","213.01","4","60.0","9"
"02/21/12 10:58:31","17.7764","14.1","212.91","1","60.07","9"
"02/21/12 11:03:32","17.7773","14.3","212.88","11","60.03","8"
"02/21/12 11:08:31","17.7784","13.8","213.04","5","60.03","8"
"02/21/12 11:13:31","17.7795","11.7","213.35","18","60.0","8"
"02/21/12 11:18:30","17.7808","19.5","213.81","227","60.0","8"
"02/21/12 11:23:30","17.7825","15.0","213.59","21","60.03","8"
"02/21/12 11:28:30","17.7842","20.9","212.87","240","60.0","8"
"02/21/12 11:33:31","17.7855","7.2","212.91","272","60.03","8"
"02/21/12 11:38:31","17.7867","16.5","212.03","22","60.0","8"
"02/21/12 11:43:31","17.7879","13.5","211.82","53","60.03","8"
"02/21/12 11:48:31","17.7891","11.5","211.91","27","60.03","8"
"02/21/12 11:53:30","17.7904","31.9","211.74","145","60.0","8"
"02/21/12 11:58:31","17.7921","21.5","212.78","257","60.03","8"
"02/21/12 12:03:31","17.7935","15.3","212.23","56","60.03","9"
"02/21/12 12:08:31","17.7951","24.6","212.0","34","60.03","9"
"02/21/12 12:13:31","17.7972","31.9","212.14","46","60.03","9"
"02/21/12 12:18:32","17.7992","12.7","211.73","16","60.0","9"
"02/21/12 12:23:31","17.801","33.2","213.76","208","60.0","9"
"02/21/12 12:28:32","17.8028","25.9","213.67","21","60.03","9"
"02/21/12 12:33:31","17.8045","29.4","213.66","92","60.03","9"
"02/21/12 12:38:31","17.8062","30.8","213.4","290","60.03","9"
"02/21/12 12:43:31","17.808","25.3","214.72","67","60.03","9"
"02/21/12 12:48:31","17.8097","18.1","213.71","222","60.03","9"
"02/21/12 12:53:31","17.8114","34.0","213.31","28","60.03","9"
"02/21/12 12:58:30","17.8134","35.1","212.43","54","60.03","9"
"02/21/12 13:03:31","17.8152","28.8","213.29","53","60.03","9"
"02/21/12 13:08:32","17.8169","14.3","213.1","223","60.03","9"
"02/21/12 13:13:31","17.8186","28.5","213.64","21","60.0","9"
"02/21/12 13:18:30","17.8202","20.2","213.0","217","60.03","9"
"02/21/12 13:23:30","17.8217","20.3","213.13","178","60.03","9"
"02/21/12 13:28:32","17.823","2.8","213.07","112","60.03","9"
"02/21/12 13:33:32","17.8238","11.5","213.99","115","60.0","9"
"02/21/12 13:38:32","17.8251","24.3","212.89","95","60.03","9"
"02/21/12 13:43:30","17.8265","16.8","212.2","12","60.03","9"
"02/21/12 13:48:32","17.8278","14.1","212.21","63","60.0","9"
"02/21/12 13:53:31","17.8288","6.9","211.66","235","60.03","9"
"02/21/12 13:58:32","17.8296","12.7","212.29","70","60.03","8"
"02/21/12 14:03:31","17.8306","11.3","213.61","21","60.0","8"
"02/21/12 14:08:32","17.8316","22.3","211.7","153","60.03","8"
"02/21/12 14:13:31","17.8331","24.7","212.24","246","60.03","9"
"02/21/12 14:18:31","17.8349","11.7","212.83","30","60.03","9"
"02/21/12 14:23:31","17.8364","14.3","211.85","131","60.03","9"
"02/21/12 14:28:31","17.838","11.3","212.7","208","60.03","9"
"02/21/12 14:33:32","17.8393","14.4","212.35","27","60.0","9"
"02/21/12 14:38:30","17.8405","15.4","212.85","13","60.07","9"
"02/21/12 14:43:31","17.8417","16.2","212.32","32","60.0","9"
"02/21/12 14:48:31","17.8428","11.9","212.64","1","60.07","9"
"02/21/12 14:53:30","17.8436","12.1","212.06","62","60.03","9"
"02/21/12 14:58:30","17.8444","14.8","212.28","264","60.0","9"
"02/21/12 15:03:31","17.8454","14.2","212.75","9","60.03","9"
"02/21/12 15:08:32","17.8464","8.2","212.28","5","60.03","9"
"02/21/12 15:13:30","17.8474","13.1","212.56","5","60.03","9"
"02/21/12 15:18:32","17.848","12.7","211.84","13","60.03","9"
"02/21/12 15:23:31","17.8486","0.0","212.26","0","60.0","8"
"02/21/12 15:28:30","17.8493","14.0","211.99","73","60.03","8"
"02/21/12 15:33:31","17.8501","0.0","212.17","0","60.03","8"
"02/21/12 15:38:30","17.8509","13.7","211.64","28","60.03","8"
"02/21/12 15:43:32","17.8519","3.0","211.19","258","60.03","8"
"02/21/12 15:48:31","17.8527","11.9","211.46","4","60.0","8"
"02/21/12 15:53:31","17.8534","0.0","211.19","0","60.03","8"
"02/21/12 15:58:31","17.8538","10.8","212.48","0","60.03","8"
"02/21/12 16:03:32","17.8541","0.0","212.42","0","60.0","8"
"02/22/12 08:28:32","17.8551","0.0","212.72","0","60.03","3"
"02/22/12 08:33:31","17.8553","8.5","212.39","221","60.03","3"
"02/22/12 08:38:32","17.8555","0.0","213.02","0","60.03","3"
"02/22/12 08:43:31","17.8557","0.0","213.4","0","60.03","3"
"02/22/12 08:48:32","17.8561","0.0","212.86","0","60.0","3"
"02/22/12 08:53:32","17.8566","11.3","212.51","5","60.03","4"
"02/22/12 08:58:32","17.8569","0.0","213.31","0","60.0","4"
"02/22/12 09:03:32","17.8571","0.0","213.29","0","60.0","4"
"02/22/12 09:08:32","17.8574","0.0","212.63","0","60.03","4"
"02/22/12 09:13:32","17.8577","14.2","212.76","102","60.0","4"
"02/22/12 09:18:32","17.8581","11.4","213.66","22","60.03","4"
"02/22/12 09:23:31","17.8586","11.9","212.13","2","60.03","4"
"02/22/12 09:28:31","17.8591","12.1","212.61","0","60.0","4"
"02/22/12 09:33:32","17.8596","11.2","212.63","0","60.0","4"
"02/22/12 09:38:31","17.8601","0.0","210.88","0","60.03","4"
"02/22/12 09:43:32","17.8605","15.2","212.85","4","60.0","4"
"02/22/12 09:48:31","17.861","0.0","212.63","0","60.0","4"
"02/22/12 09:53:31","17.8615","0.0","211.91","0","60.0","4"
"02/22/12 09:58:31","17.8621","5.6","212.61","164","60.03","4"
"02/22/12 10:03:31","17.8627","14.6","212.67","140","60.0","4"
"02/22/12 10:08:32","17.8635","0.0","211.92","272","60.03","4"
"02/22/12 10:13:31","17.8643","12.2","212.43","1","60.0","4"
"02/22/12 10:18:32","17.8654","13.2","212.24","27","60.03","5"
"02/22/12 10:23:32","17.8665","13.5","212.53","3","60.03","5"
"02/22/12 10:28:33","17.8678","17.6","211.79","145","60.03","5"
"02/22/12 10:33:31","17.8691","24.8","213.64","73","60.03","5"
"02/22/12 10:38:32","17.8707","11.7","213.05","17","60.03","5"
"02/22/12 10:43:31","17.8722","10.8","213.47","15","60.0","5"
"02/22/12 10:48:32","17.8737","12.5","212.79","32","60.03","5"
"02/22/12 10:53:32","17.8748","14.6","212.45","33","60.0","6"
"02/22/12 10:58:32","17.876","16.3","213.81","111","60.0","6"
"02/22/12 11:03:31","17.8772","22.0","214.05","246","60.0","6"
"02/22/12 11:08:31","17.8787","16.6","214.18","27","60.0","5"
"02/22/12 11:13:32","17.8801","10.9","214.2","90","60.07","6"
"02/22/12 11:18:32","17.8817","18.7","211.97","256","60.0","6"
"02/22/12 11:23:32","17.8831","12.9","212.65","27","60.03","6"
"02/22/12 11:28:32","17.8845","20.7","212.25","272","60.03","6"
"02/22/12 11:33:31","17.886","22.3","212.72","55","60.03","6"
"02/22/12 11:38:31","17.8876","13.0","212.75","152","60.03","6"
"02/22/12 11:43:31","17.8891","12.8","213.65","26","60.03","6"
"02/22/12 11:48:31","17.8908","26.0","213.05","55","60.03","6"
"02/22/12 11:53:32","17.8925","21.3","212.94","51","60.0","6"
"02/22/12 11:58:32","17.8942","23.3","212.86","43","60.03","6"
"02/22/12 12:03:31","17.8955","12.7","211.0","36","60.0","6"
"02/22/12 12:08:32","17.8967","15.4","212.4","39","60.03","6"
"02/22/12 12:13:31","17.8979","13.0","212.51","28","60.03","6"
"02/22/12 12:18:31","17.8991","7.3","212.55","259","60.03","5"
"02/22/12 12:23:32","17.9","11.8","212.61","0","60.0","5"
"02/22/12 12:28:31","17.901","13.5","212.98","22","60.03","5"
"02/22/12 12:33:32","17.9019","11.7","211.62","85","60.03","5"
"02/22/12 12:38:32","17.9029","15.8","213.12","1","60.03","5"
"02/22/12 12:43:31","17.9038","15.1","212.81","79","60.0","5"
"02/22/12 12:48:32","17.9048","15.4","211.94","1","60.03","5"
"02/22/12 12:53:32","17.9057","6.1","212.17","158","60.03","5"
"02/22/12 12:58:32","17.9066","13.9","212.11","17","60.03","5"
"02/22/12 13:03:31","17.9073","9.4","211.92","217","60.03","5"
"02/22/12 13:08:32","17.9081","12.7","212.76","76","60.03","5"
"02/22/12 13:13:32","17.9088","12.3","212.48","59","60.03","4"
"02/22/12 13:18:31","17.9096","0.0","212.29","84","60.03","5"
"02/22/12 13:23:31","17.9103","13.0","212.58","43","60.07","4"
"02/22/12 13:28:32","17.9111","14.4","212.38","9","60.03","4"
"02/22/12 13:33:32","17.9118","1.9","212.38","35","60.0","4"
"02/22/12 13:38:33","17.9125","14.8","211.96","5","60.03","4"
"02/22/12 13:43:31","17.9131","6.9","212.53","188","60.07","4"
"02/22/12 13:48:32","17.9138","0.0","212.71","0","60.03","4"
"02/22/12 13:53:32","17.9144","15.1","213.18","219","60.03","4"
"02/22/12 13:58:32","17.9151","13.9","211.97","0","60.03","4"
"02/22/12 14:03:31","17.9157","0.0","212.4","0","60.03","4"
"02/22/12 14:08:32","17.9164","15.1","212.31","10","60.03","5"
"02/22/12 14:13:31","17.9169","0.0","212.06","0","60.03","4"
"02/22/12 14:18:32","17.9175","0.0","212.6","0","60.0","5"
"02/22/12 14:23:31","17.9179","14.6","211.8","3","60.03","5"
"02/22/12 14:28:32","17.9182","0.0","212.04","0","60.03","4"
"02/22/12 14:33:33","17.9186","6.3","212.69","219","60.03","4"
"02/22/12 14:38:32","17.919","11.5","211.97","5","60.0","4"
"02/22/12 14:43:32","17.9194","11.9","211.49","1","60.03","4"
"02/22/12 14:48:33","17.9198","14.9","212.57","83","60.03","4"
"02/22/12 14:53:31","17.9203","11.7","212.33","2","60.03","4"
"02/22/12 14:58:32","17.9209","0.0","212.49","0","60.0","4"
"02/22/12 15:03:31","17.9215","15.3","212.9","1","60.0","4"
"02/22/12 15:08:32","17.9221","2.9","212.18","246","60.03","4"
"02/22/12 15:13:33","17.9225","0.0","212.8","0","60.03","4"
"02/22/12 15:18:31","17.9228","0.0","212.53","0","60.03","4"
"02/22/12 15:23:32","17.923","0.0","211.71","0","60.03","4"
"02/22/12 15:28:32","17.9232","14.4","212.78","18","60.0","4"
"02/22/12 15:33:32","17.9234","13.9","212.67","3","60.03","4"
"02/22/12 15:38:31","17.9236","0.0","211.29","0","60.0","4"
"02/23/12 08:13:32","17.9243","0.0","212.48","0","60.0","1"
"02/23/12 08:18:33","17.9243","0.0","212.44","0","60.03","1"
"02/23/12 08:33:32","17.9247","0.0","212.54","0","60.03","2"
"02/23/12 08:48:33","17.925","0.0","213.09","0","60.0","3"
"02/23/12 08:53:31","17.9253","6.4","213.28","0","60.03","3"
"02/23/12 08:58:31","17.9256","0.0","212.85","0","60.0","3"
"02/23/12 09:03:33","17.9258","0.0","213.06","0","60.03","4"
"02/23/12 09:08:32","17.9261","0.0","212.82","0","60.03","4"
"02/23/12 09:13:33","17.9264","0.0","212.56","0","60.03","4"
"02/23/12 09:18:31","17.9268","5.7","212.71","232","60.03","4"
"02/23/12 09:23:31","17.9271","0.0","212.75","0","60.0","5"
"02/23/12 09:28:32","17.9274","0.0","213.12","0","60.0","5"
"02/23/12 09:33:33","17.9278","0.0","213.05","0","60.03","5"
"02/23/12 09:38:32","17.9283","0.0","212.49","0","60.0","6"
"02/23/12 09:43:32","17.9289","0.0","213.15","0","60.03","6"
"02/23/12 09:48:32","17.9297","7.2","213.35","203","60.03","6"
"02/23/12 09:53:33","17.9305","14.9","212.77","1","60.03","6"
"02/23/12 09:58:32","17.9315","15.8","213.32","65","60.07","7"
"02/23/12 10:03:32","17.9325","16.8","213.25","42","60.0","7"
"02/23/12 10:08:33","17.9335","16.3","212.69","0","60.03","8"
"02/23/12 10:13:31","17.9345","19.9","213.23","103","60.0","8"
"02/23/12 10:18:33","17.9358","10.6","213.12","229","60.0","9"
"02/23/12 10:23:32","17.9372","26.2","211.97","86","60.0","9"
"02/23/12 10:28:32","17.9388","27.6","213.18","47","60.03","9"
"02/23/12 10:33:32","17.9403","17.6","213.42","24","60.03","10"
"02/23/12 10:38:33","17.9418","25.1","212.52","256","60.0","10"
"02/23/12 10:43:33","17.9433","20.7","212.48","246","60.07","11"
"02/23/12 10:48:32","17.9448","11.1","212.81","13","60.0","11"
"02/23/12 10:53:31","17.9464","14.0","213.68","29","60.03","11"
"02/23/12 10:58:32","17.9484","26.3","213.43","128","60.03","12"
"02/23/12 11:03:33","17.9506","37.6","213.46","171","60.0","12"
"02/23/12 11:08:33","17.9532","35.4","214.25","130","60.03","13"
"02/23/12 11:13:33","17.9554","24.6","213.85","300","60.03","13"
"02/23/12 11:18:31","17.9574","19.8","213.54","24","60.03","13"
"02/23/12 11:23:32","17.9592","25.4","214.53","47","60.07","13"
"02/23/12 11:28:31","17.9611","30.2","213.24","205","60.03","13"
"02/23/12 11:33:33","17.9627","12.5","211.56","204","60.0","13"
"02/23/12 11:38:32","17.9642","20.8","212.05","233","60.03","13"
"02/23/12 11:43:32","17.9656","14.2","212.08","20","60.03","13"
"02/23/12 11:48:33","17.9672","11.0","211.62","13","60.03","13"
"02/23/12 11:53:31","17.9686","17.7","212.3","14","60.03","13"
"02/23/12 11:58:32","17.9702","18.0","213.11","34","60.03","13"
"02/23/12 12:03:33","17.9717","14.6","213.41","254","60.03","13"
"02/23/12 12:08:32","17.9732","15.9","213.26","107","60.0","13"
"02/23/12 12:13:32","17.9756","32.9","212.57","33","60.03","13"
"02/23/12 12:18:32","17.9777","31.6","212.78","74","60.0","13"
"02/23/12 12:23:31","17.9799","29.3","212.94","191","60.03","13"
"02/23/12 12:28:31","17.9823","26.8","213.33","144","60.03","13"
"02/23/12 12:33:32","17.9845","33.0","213.07","112","60.0","12"
"02/23/12 12:38:33","17.9867","29.4","212.88","88","60.0","11"
"02/23/12 12:43:33","17.9888","31.2","212.89","63","60.03","11"
"02/23/12 12:48:32","17.9911","35.4","213.41","265","60.03","11"
"02/23/12 12:53:31","17.9936","36.9","214.14","122","60.03","11"
"02/23/12 12:58:32","17.9964","40.6","214.11","253","60.0","10"
"02/23/12 13:03:33","17.9991","32.8","214.86","313","60.03","11"
"02/23/12 13:08:33","18.0018","39.5","214.45","76","60.03","11"
"02/23/12 13:13:32","18.0045","34.6","213.96","71","60.03","11"
"02/23/12 13:18:32","18.007","28.9","214.41","63","60.03","11"
"02/23/12 13:23:33","18.0091","29.1","213.89","49","60.03","11"
"02/23/12 13:28:32","18.0113","38.8","214.44","137","60.03","11"
"02/23/12 13:33:33","18.0134","32.4","214.54","73","60.03","11"
"02/23/12 13:38:31","18.0156","30.2","213.2","30","60.0","11"
"02/23/12 13:43:32","18.0177","25.8","212.9","45","60.03","11"
"02/23/12 13:48:32","18.0197","26.6","213.94","116","60.03","11"
"02/23/12 13:53:32","18.0217","15.0","213.84","62","60.0","11"
"02/23/12 13:58:32","18.0235","15.4","213.92","23","60.03","11"
"02/23/12 14:03:32","18.0251","22.3","213.25","25","59.96","11"
"02/23/12 14:08:32","18.027","24.9","212.96","28","60.0","11"
"02/23/12 14:13:31","18.0287","13.4","213.49","16","60.03","11"
"02/23/12 14:18:32","18.0305","15.9","213.87","20","60.03","11"
"02/23/12 14:23:33","18.032","11.6","213.78","22","60.03","10"
"02/23/12 14:28:32","18.0336","26.6","214.19","41","60.03","10"
"02/23/12 14:33:31","18.035","27.5","213.11","76","60.0","10"
"02/23/12 14:38:33","18.0365","16.4","213.56","9","60.0","10"
"02/23/12 14:43:31","18.0378","17.1","213.13","8","60.03","9"
"02/23/12 14:48:32","18.0391","14.1","212.29","8","60.03","9"
"02/23/12 14:53:33","18.0401","16.2","212.78","32","60.03","8"
"02/23/12 14:58:32","18.041","7.6","212.42","191","60.0","8"
"02/23/12 15:03:33","18.042","11.9","212.12","61","60.03","8"
"02/23/12 15:08:33","18.0429","11.1","213.09","17","60.0","8"
"02/23/12 15:13:33","18.0437","0.0","212.59","0","60.0","7"
"02/23/12 15:18:33","18.0444","14.0","212.67","30","60.03","7"
"02/23/12 15:23:33","18.045","14.3","211.96","2","60.0","7"
"02/23/12 15:28:32","18.0456","14.3","212.35","7","60.03","6"
"02/23/12 15:33:32","18.0461","15.4","212.66","5","60.03","6"
"02/23/12 15:38:32","18.0465","0.0","212.39","0","60.0","6"
"02/23/12 15:43:33","18.0469","0.0","211.12","24","60.03","6"
"02/23/12 15:48:32","18.0473","14.9","211.9","6","60.03","6"
"02/23/12 15:53:32","18.0476","0.0","211.43","0","60.0","6"
"02/23/12 15:58:33","18.048","0.0","211.42","0","60.07","6"
"02/23/12 16:03:32","18.0483","0.0","211.62","0","60.03","6"
"02/23/12 16:08:33","18.0487","6.1","211.44","130","60.07","6"
"02/23/12 16:13:33","18.049","13.5","211.36","6","60.03","6"
"02/23/12 16:18:32","18.0492","0.0","211.45","0","60.03","6"
"02/24/12 07:33:34","18.0494","0.0","212.66","0","60.03","0"
"02/24/12 07:38:33","18.0497","12.5","213.73","1","60.03","1"
"02/24/12 07:43:33","18.0508","27.3","213.34","86","60.0","1"
"02/24/12 07:48:33","18.0519","15.2","213.52","91","60.03","2"
"02/24/12 07:53:32","18.0528","13.0","213.62","37","60.03","2"
"02/24/12 07:58:32","18.0543","24.1","212.44","25","60.0","3"
"02/24/12 08:03:33","18.0558","23.8","212.88","266","60.03","3"
"02/24/12 08:08:34","18.0573","23.4","212.73","155","60.0","4"
"02/24/12 08:13:33","18.0585","13.8","213.37","35","60.03","4"
"02/24/12 08:18:32","18.06","21.0","213.91","46","60.0","4"
"02/24/12 08:23:33","18.0616","19.6","213.97","139","60.0","4"
"02/24/12 08:28:33","18.0632","27.7","212.97","24","60.03","5"
"02/24/12 08:33:34","18.0647","19.5","213.86","22","60.03","5"
"02/24/12 08:38:32","18.0663","27.6","213.18","53","60.0","5"
"02/24/12 08:43:32","18.0678","17.5","213.42","42","60.03","5"
"02/24/12 08:48:33","18.0695","19.1","214.38","45","60.03","5"
"02/24/12 08:53:33","18.071","20.3","213.97","28","60.03","5"
"02/24/12 08:58:34","18.0729","63.9","215.41","322","60.03","5"
"02/24/12 09:03:32","18.0773","50.5","214.95","144","60.0","6"
"02/24/12 09:08:34","18.0807","45.4","213.27","340","60.03","6"
"02/24/12 09:13:33","18.0853","85.5","215.46","418","60.03","6"
"02/24/12 09:18:33","18.0904","55.5","214.92","75","60.03","6"
"02/24/12 09:23:33","18.0949","70.7","214.04","351","60.03","6"
"02/24/12 09:28:33","18.1005","47.8","214.65","129","60.03","7"
"02/24/12 09:33:32","18.1052","70.0","214.0","298","60.03","7"
"02/24/12 09:38:33","18.1098","46.1","214.64","92","60.0","7"
"02/24/12 09:43:34","18.1143","113.9","215.77","537","60.0","7"
"02/24/12 09:48:32","18.1193","42.6","213.67","399","60.03","8"
"02/24/12 09:53:33","18.1236","48.3","214.84","347","60.03","8"
"02/24/12 09:58:32","18.1277","42.9","215.01","397","60.03","8"
"02/24/12 10:03:33","18.1312","45.0","213.23","178","60.03","8"
"02/24/12 10:08:33","18.1347","51.1","213.58","120","60.0","7"
"02/24/12 10:13:33","18.138","42.3","214.17","323","60.03","7"
"02/24/12 10:18:34","18.141","43.5","213.56","217","60.0","7"
"02/24/12 10:23:33","18.1444","55.5","213.83","312","60.03","7"
"02/24/12 10:28:33","18.1479","42.2","213.25","319","60.0","7"
"02/24/12 10:33:32","18.1508","38.8","213.99","93","60.03","7"
"02/24/12 10:38:33","18.1541","35.3","213.91","167","60.03","7"
"02/24/12 10:43:33","18.1571","42.7","213.14","112","60.03","6"
"02/24/12 10:48:32","18.161","42.5","214.65","276","60.03","6"
"02/24/12 10:53:33","18.1647","49.7","213.83","376","60.07","7"
"02/24/12 10:58:32","18.1685","46.6","213.97","174","60.03","7"
"02/24/12 11:03:33","18.172","47.5","215.19","395","60.03","7"
"02/24/12 11:08:33","18.175","33.7","212.97","107","59.96","6"
"02/24/12 11:13:33","18.1784","41.7","212.84","265","60.0","6"
"02/24/12 11:18:34","18.1823","55.1","212.92","402","60.03","7"
"02/24/12 11:23:34","18.1858","39.8","213.49","295","60.0","7"
"02/24/12 11:28:33","18.1886","46.1","214.67","143","60.03","7"
"02/24/12 11:33:33","18.192","49.5","214.47","238","60.0","7"
"02/24/12 11:38:32","18.1958","51.2","213.62","401","60.03","7"
"02/24/12 11:43:33","18.1988","36.1","212.74","196","60.03","7"
"02/24/12 11:48:32","18.2016","40.9","212.59","320","60.03","7"
"02/24/12 11:53:33","18.2051","40.9","213.51","283","60.03","7"
"02/24/12 11:58:33","18.2079","40.2","213.23","276","60.0","7"
"02/24/12 12:03:32","18.2114","43.4","213.78","319","60.03","7"
"02/24/12 12:08:33","18.2153","57.4","213.21","126","60.03","7"
"02/24/12 12:13:32","18.2192","50.0","212.78","142","60.0","7"
"02/24/12 12:18:32","18.2231","56.7","215.11","120","60.03","7"
"02/24/12 12:23:33","18.227","60.7","215.48","121","60.03","8"
"02/24/12 12:28:34","18.2309","55.0","214.76","148","60.03","8"
"02/24/12 12:33:32","18.2348","62.4","215.12","169","60.03","8"
"02/24/12 12:38:32","18.2387","51.5","214.65","234","60.03","8"
"02/24/12 12:43:34","18.2446","86.6","215.32","423","60.03","8"
"02/24/12 12:48:32","18.2513","74.1","215.23","369","60.0","9"
"02/24/12 12:53:32","18.2573","73.6","214.62","366","60.0","9"
"02/24/12 12:58:34","18.263","70.0","214.33","353","60.0","9"
"02/24/12 13:03:33","18.2683","63.6","214.81","324","60.0","9"
"02/24/12 13:08:33","18.2738","82.7","215.24","404","60.03","9"
"02/24/12 13:13:33","18.2799","69.4","215.18","346","60.03","9"
"02/24/12 13:18:33","18.2855","49.1","214.16","378","60.03","9"
"02/24/12 13:23:32","18.2909","74.9","214.6","373","60.07","9"
"02/24/12 13:28:33","18.2966","62.9","215.4","320","60.03","8"
"02/24/12 13:33:34","18.3005","65.2","214.25","222","60.03","9"
"02/24/12 13:38:33","18.3048","83.0","215.69","405","60.0","9"
"02/24/12 13:43:34","18.3099","48.3","215.28","251","60.03","8"
"02/24/12 13:48:33","18.3137","64.0","214.65","311","60.03","8"
"02/24/12 13:53:33","18.3175","39.1","214.66","75","60.0","8"
"02/24/12 13:58:33","18.3211","45.9","214.13","200","60.07","8"
"02/24/12 14:03:32","18.3247","54.0","214.6","153","60.03","7"
"02/24/12 14:08:33","18.328","40.9","214.37","122","60.0","7"
"02/24/12 14:13:34","18.3309","45.0","214.24","296","60.0","7"
"02/24/12 14:18:32","18.334","30.5","214.03","226","60.0","7"
"02/24/12 14:23:33","18.3364","33.2","214.44","264","60.03","6"
"02/24/12 14:28:34","18.3395","37.6","213.56","311","60.03","7"
"02/24/12 14:33:33","18.3421","32.0","214.94","159","60.03","6"
"02/24/12 14:38:33","18.3455","43.4","214.82","419","60.07","7"
"02/24/12 14:43:33","18.349","33.7","215.16","223","60.0","7"
"02/24/12 14:48:32","18.3518","27.4","214.23","69","60.03","7"
"02/24/12 14:53:33","18.3538","29.5","213.7","130","60.03","6"
"02/24/12 14:58:32","18.3553","15.8","214.7","4","60.0","6"
"02/24/12 15:03:33","18.3564","13.6","214.31","37","60.03","6"
"02/24/12 15:08:33","18.3573","0.3","213.34","206","60.0","5"
"02/24/12 15:13:32","18.358","12.4","213.99","0","60.03","5"
"02/24/12 15:18:33","18.3589","0.0","213.65","121","60.03","5"
"02/24/12 15:23:32","18.3594","0.0","213.4","0","60.03","5"
"02/24/12 15:28:32","18.3599","14.5","213.07","0","60.0","4"
"02/24/12 15:33:33","18.3605","6.2","212.28","176","60.03","4"
"02/24/12 15:38:33","18.3612","13.0","213.19","9","60.03","4"
"02/24/12 15:43:34","18.3619","13.9","213.73","2","60.0","3"
"02/24/12 15:48:32","18.3626","12.4","213.43","3","60.03","3"
"02/24/12 15:53:34","18.3631","0.0","213.06","0","60.03","3"
"02/24/12 15:58:32","18.3638","10.4","212.6","0","60.03","3"
"02/24/12 16:03:33","18.3643","12.9","213.13","2","60.07","3"
"02/24/12 16:08:33","18.3648","0.0","212.48","0","60.03","3"
"02/24/12 16:13:33","18.3652","0.0","212.3","0","60.03","3"
"02/24/12 16:18:32","18.3659","0.0","212.96","10","60.07","3"
"02/24/12 16:23:33","18.3667","13.8","212.38","99","60.0","3"
"02/24/12 16:28:34","18.3676","14.5","212.81","4","60.0","3"
"02/24/12 16:33:33","18.3685","11.6","212.39","163","60.03","3"
"02/24/12 16:38:33","18.3693","0.0","212.2","2","60.03","3"
"02/24/12 16:43:32","18.3698","13.7","211.81","0","60.03","3"
"02/24/12 16:48:33","18.3703","12.3","211.57","0","60.0","3"
"02/24/12 16:53:34","18.3706","0.0","211.79","0","60.0","3"
"02/24/12 17:03:32","18.3708","0.0","212.35","0","60.07","2"
"02/25/12 07:08:33","18.3715","0.0","212.85","13","60.0","-3"
"02/25/12 07:13:34","18.3719","13.3","211.92","2","60.0","-3"
"02/25/12 07:18:33","18.3728","0.0","211.93","0","60.0","-2"
"02/25/12 07:23:34","18.3736","12.8","211.99","4","60.0","-2"
"02/25/12 07:28:33","18.3772","65.9","213.4","234","60.0","-1"
"02/25/12 07:33:33","18.3811","56.5","213.69","152","60.03","-1"
"02/25/12 07:38:34","18.3854","55.0","214.04","187","60.03","0"
"02/25/12 07:43:32","18.39","68.6","214.12","219","60.0","1"
"02/25/12 07:48:33","18.3946","57.8","213.71","116","60.0","2"
"02/25/12 07:53:33","18.4008","89.6","213.87","437","60.03","2"
"02/25/12 07:58:33","18.4081","96.4","213.73","466","60.03","2"
"02/25/12 08:03:33","18.4156","101.2","214.29","480","60.03","3"
"02/25/12 08:08:34","18.4237","107.0","215.23","509","60.0","3"
"02/25/12 08:13:33","18.4319","116.0","214.83","549","60.0","4"
"02/25/12 08:18:33","18.441","118.9","214.88","563","60.03","5"
"02/25/12 08:23:34","18.4493","46.5","213.28","355","60.03","5"
"02/25/12 08:28:33","18.4559","39.1","213.5","120","60.03","5"
"02/25/12 08:33:34","18.4591","62.3","214.02","190","60.03","4"
"02/25/12 08:38:32","18.4625","38.2","213.47","220","60.0","4"
"02/25/12 08:43:34","18.4678","36.7","213.28","102","60.03","4"
"02/25/12 08:48:33","18.4712","42.5","212.81","199","60.0","3"
"02/25/12 08:53:33","18.4748","55.7","213.18","157","60.03","3"
"02/25/12 08:58:33","18.479","33.2","212.55","113","60.0","3"
"02/25/12 09:03:34","18.4824","47.5","212.5","343","60.03","3"
"02/25/12 09:08:34","18.4862","44.2","212.7","352","60.0","3"
"02/25/12 09:13:33","18.4908","196.9","216.59","890","60.03","3"
"02/25/12 09:18:32","18.4985","41.5","214.03","388","60.03","4"
"02/25/12 09:23:32","18.5024","50.6","213.65","357","60.03","4"
"02/25/12 09:28:33","18.5061","45.2","212.61","197","60.03","4"
"02/25/12 09:33:34","18.5098","51.3","212.77","248","60.0","4"
"02/25/12 09:38:32","18.5131","40.4","212.23","278","60.03","4"
"02/25/12 09:43:34","18.5159","39.7","212.53","311","60.03","4"
"02/25/12 09:48:32","18.5187","42.7","212.77","313","60.03","3"
"02/25/12 09:53:34","18.5215","41.5","213.35","197","60.03","3"
"02/25/12 09:58:33","18.5244","44.9","213.48","287","60.03","3"
"02/25/12 10:03:34","18.5278","38.9","213.77","367","60.03","3"
"02/25/12 10:08:33","18.5314","47.2","213.58","324","60.03","3"
"02/25/12 10:13:34","18.5346","34.5","213.86","280","60.03","3"
"02/25/12 10:18:34","18.5377","35.2","213.8","153","60.0","3"
"02/25/12 10:23:34","18.5408","35.1","213.34","302","60.03","3"
"02/25/12 10:28:33","18.5442","49.2","213.83","158","60.03","3"
"02/25/12 10:33:32","18.5473","37.3","213.93","176","60.0","3"
"02/25/12 10:38:33","18.5505","45.6","213.55","322","60.0","4"
"02/25/12 10:43:34","18.5535","34.7","214.12","289","60.03","4"
"02/25/12 10:48:33","18.5564","35.1","213.54","190","60.03","4"
"02/25/12 10:53:33","18.5597","38.6","213.22","216","60.07","4"
"02/25/12 10:58:34","18.5633","55.7","213.63","79","60.0","4"
"02/25/12 11:03:34","18.5671","45.7","214.04","155","60.07","4"
"02/25/12 11:08:33","18.5708","58.2","213.75","155","60.03","4"
"02/25/12 11:13:33","18.5747","61.6","214.25","320","60.03","5"
"02/25/12 11:18:34","18.5787","57.2","214.33","142","60.0","5"
"02/25/12 11:23:34","18.5829","44.9","214.25","370","60.03","6"
"02/25/12 11:28:34","18.5869","43.4","213.34","383","60.03","6"
"02/25/12 11:33:34","18.5908","49.4","213.77","375","60.03","6"
"02/25/12 11:38:33","18.5947","56.8","213.39","220","60.0","6"
"02/25/12 11:43:34","18.5986","49.4","214.89","213","60.03","6"
"02/25/12 11:48:33","18.6024","44.0","213.96","180","60.03","6"
"02/25/12 11:53:33","18.6061","52.8","213.2","188","60.03","6"
"02/25/12 11:58:34","18.6098","56.3","213.79","128","60.03","6"
"02/25/12 12:03:34","18.6136","63.3","213.66","332","60.03","6"
"02/25/12 12:08:33","18.6174","40.3","214.63","117","60.0","6"
"02/25/12 12:13:33","18.621","42.4","213.54","138","60.03","6"
"02/25/12 12:18:34","18.6247","54.4","213.44","281","60.03","6"
"02/25/12 12:23:33","18.6283","51.9","213.14","397","60.03","6"
"02/25/12 12:28:33","18.6315","44.0","213.24","205","60.03","6"
"02/25/12 12:33:34","18.6346","32.8","213.1","129","60.0","6"
"02/25/12 12:38:32","18.6374","37.2","213.81","148","60.03","6"
"02/25/12 12:43:33","18.6399","37.0","213.42","222","60.03","6"
"02/25/12 12:48:34","18.6425","38.9","214.08","213","60.0","6"
"02/25/12 12:53:33","18.6452","39.3","213.62","90","60.03","5"
"02/25/12 12:58:33","18.6479","32.4","213.54","166","60.03","5"
"02/25/12 13:03:33","18.6503","35.1","214.36","242","60.0","5"
"02/25/12 13:08:34","18.6527","32.9","214.24","94","60.03","5"
"02/25/12 13:13:33","18.6548","33.9","214.12","163","60.0","5"
"02/25/12 13:18:34","18.6575","38.5","214.33","303","60.07","4"
"02/25/12 13:23:34","18.6602","36.7","213.83","98","60.0","4"
"02/25/12 13:28:34","18.6633","45.4","214.17","341","60.03","5"
"02/25/12 13:33:34","18.6663","41.7","213.95","86","60.03","5"
"02/25/12 13:38:33","18.6693","43.5","213.99","137","60.03","5"
"02/25/12 13:43:33","18.6722","36.8","213.99","154","60.0","5"
"02/25/12 13:48:34","18.6755","39.2","214.5","384","60.03","5"
"02/25/12 13:53:33","18.6794","44.9","214.35","337","60.03","5"
"02/25/12 13:58:34","18.6887","124.8","216.84","583","60.03","7"
"02/25/12 14:03:33","18.697","61.4","215.01","312","60.07","7"
"02/25/12 14:08:34","18.7004","41.3","214.43","283","60.03","7"
"02/25/12 14:13:34","18.7048","42.8","215.06","386","60.03","7"
"02/25/12 14:18:33","18.7087","45.0","214.47","371","60.03","7"
"02/25/12 14:23:33","18.7115","28.4","214.3","240","60.03","6"
"02/25/12 14:28:34","18.7133","31.4","213.58","139","60.03","6"
"02/25/12 14:33:33","18.7151","21.7","214.02","295","60.03","6"
"02/25/12 14:38:34","18.7174","33.3","213.68","245","60.03","6"
"02/25/12 14:43:34","18.7196","37.9","213.81","114","60.03","6"
"02/25/12 14:48:34","18.7233","49.2","214.04","258","60.03","6"
"02/25/12 14:53:34","18.7269","37.3","214.22","340","60.03","6"
"02/25/12 14:58:34","18.7293","28.3","213.71","88","60.03","6"
"02/25/12 15:03:34","18.7316","14.9","213.78","34","60.03","5"
"02/25/12 15:08:34","18.7338","25.4","213.9","84","60.03","5"
"02/25/12 15:13:33","18.7359","28.8","213.12","28","60.03","5"
"02/25/12 15:18:33","18.7377","27.9","214.13","234","60.03","5"
"02/25/12 15:23:34","18.7424","34.0","214.57","146","60.03","5"
"02/25/12 15:28:33","18.7466","30.4","214.98","95","60.03","5"
"02/25/12 15:33:33","18.7509","69.8","215.3","348","60.03","6"
"02/25/12 15:38:34","18.7534","18.7","213.43","177","60.0","5"
"02/25/12 15:43:33","18.7544","14.1","214.0","18","60.03","5"
"02/25/12 15:48:34","18.7556","22.5","214.09","175","60.0","4"
"02/25/12 15:53:34","18.7569","27.2","213.52","99","60.03","4"
"02/25/12 15:58:34","18.7583","16.5","213.53","18","60.03","4"
"02/25/12 16:03:33","18.7598","26.2","213.4","105","60.0","4"
"02/25/12 16:08:34","18.7612","17.6","214.02","65","60.0","3"
"02/25/12 16:13:33","18.7623","20.2","213.3","236","60.0","3"
"02/25/12 16:18:34","18.7636","11.7","213.02","4","60.03","3"
"02/25/12 16:23:34","18.7645","14.2","212.41","5","60.0","2"
"02/25/12 16:28:33","18.7652","1.8","211.79","0","60.0","2"
"02/25/12 16:33:33","18.7658","0.0","212.72","0","60.0","2"
"02/25/12 16:38:33","18.7664","0.0","213.13","0","60.0","1"
"02/25/12 16:43:33","18.7669","14.1","212.52","232","60.0","1"
"02/25/12 16:48:34","18.7674","0.0","212.58","0","60.0","1"
"02/25/12 16:53:34","18.7677","0.0","212.33","0","60.03","1"
"02/25/12 16:58:33","18.7681","8.5","213.16","0","60.03","1"
"02/25/12 17:03:33","18.7685","0.0","213.37","0","60.0","0"
"02/26/12 07:53:34","18.769","0.0","211.39","0","60.0","-2"
"02/26/12 07:58:34","18.7693","0.0","211.75","107","60.03","-1"
"02/26/12 08:03:34","18.7696","0.0","211.85","0","60.03","-1"
"02/26/12 08:08:33","18.77","12.2","212.4","9","60.03","-1"
"02/26/12 08:13:34","18.7703","11.4","211.79","1","60.03","-1"
"02/26/12 08:18:35","18.7705","0.0","211.9","0","60.03","-1"
"02/26/12 08:23:34","18.7705","0.0","212.55","0","60.03","0"
"02/26/12 08:28:34","18.7708","0.0","212.67","0","60.0","0"
"02/26/12 08:33:34","18.7713","11.7","211.88","134","60.03","0"
"02/26/12 08:38:34","18.7717","0.0","212.4","0","60.03","0"
"02/26/12 08:43:35","18.7722","15.4","212.71","0","60.03","0"
"02/26/12 08:48:33","18.7729","14.4","212.51","247","60.03","0"
"02/26/12 08:53:34","18.7736","14.7","212.47","20","60.03","0"
"02/26/12 08:58:35","18.7744","15.1","212.29","39","60.03","0"
"02/26/12 09:03:33","18.7751","16.0","212.65","99","60.0","0"
"02/26/12 09:08:34","18.776","12.5","212.59","0","60.03","0"
"02/26/12 09:13:35","18.7768","12.4","213.42","2","60.03","0"
"02/26/12 09:18:34","18.7777","7.6","212.93","246","60.03","0"
"02/26/12 09:23:34","18.7786","12.7","213.2","9","60.07","0"
"02/26/12 09:28:33","18.7797","12.2","213.32","4","60.03","0"
"02/26/12 09:33:34","18.7808","19.3","213.84","210","60.03","0"
"02/26/12 09:38:33","18.7818","11.7","213.27","100","60.03","0"
"02/26/12 09:43:35","18.7827","11.8","214.92","30","60.03","0"
"02/26/12 09:48:33","18.7836","8.1","214.85","112","60.03","1"
"02/26/12 09:53:33","18.7844","13.6","215.07","1","60.03","0"
"02/26/12 09:58:33","18.7853","0.0","214.19","9","60.03","0"
"02/26/12 10:03:35","18.7859","7.3","213.76","0","60.03","0"
"02/26/12 10:08:33","18.7865","10.7","215.02","2","60.03","0"
"02/26/12 10:13:34","18.7871","0.0","213.99","0","60.03","0"
"02/26/12 10:18:34","18.7877","8.2","214.44","0","60.03","0"
"02/26/12 10:23:34","18.7882","10.4","214.08","0","60.03","0"
"02/26/12 10:28:33","18.7888","15.8","212.71","232","60.03","0"
"02/26/12 10:33:34","18.7895","13.1","213.14","124","60.07","0"
"02/26/12 10:38:35","18.7906","11.2","213.51","16","60.03","0"
"02/26/12 10:43:34","18.7917","11.5","213.39","5","60.03","1"
"02/26/12 10:48:35","18.7927","14.4","213.23","4","60.03","1"
"02/26/12 10:53:35","18.7937","13.3","213.73","76","60.03","1"
"02/26/12 10:58:34","18.7947","7.0","213.22","66","60.07","1"
"02/26/12 11:03:35","18.7957","13.1","213.51","7","60.0","1"
"02/26/12 11:08:34","18.7968","23.1","213.66","230","60.03","1"
"02/26/12 11:13:33","18.7978","7.2","213.9","238","60.03","1"
"02/26/12 11:18:33","18.7987","9.5","213.62","91","60.03","1"
"02/26/12 11:23:35","18.7993","0.0","213.33","0","60.03","1"
"02/26/12 11:28:35","18.7999","5.2","212.27","141","60.03","1"
"02/26/12 11:33:34","18.8003","13.0","212.67","0","60.03","1"
"02/26/12 11:38:35","18.8007","0.0","213.89","0","60.0","1"
"02/26/12 11:43:34","18.801","11.4","213.51","22","60.03","1"
"02/26/12 11:48:34","18.8015","0.0","213.2","0","60.03","1"
"02/26/12 11:53:35","18.8021","14.9","212.43","14","60.03","1"
"02/26/12 11:58:34","18.8026","13.8","212.88","8","60.07","1"
"02/26/12 12:03:35","18.803","0.0","212.6","0","60.0","1"
"02/26/12 12:08:33","18.8034","11.1","212.51","15","60.03","1"
"02/26/12 12:13:34","18.8037","0.0","213.19","0","60.03","1"
"02/26/12 12:18:35","18.8042","6.5","212.87","195","60.03","1"
"02/26/12 12:23:33","18.8048","12.7","213.75","0","60.03","1"
"02/26/12 12:28:34","18.8057","0.0","212.93","133","60.03","1"
"02/26/12 12:33:35","18.8062","0.0","213.05","0","60.03","1"
"02/26/12 12:38:35","18.8066","0.0","213.2","182","60.03","1"
"02/26/12 12:43:34","18.8072","0.0","213.83","73","60.03","1"
"02/26/12 12:48:35","18.8078","5.9","213.56","226","60.03","1"
"02/26/12 12:53:33","18.8084","0.0","213.06","0","60.03","2"
"02/26/12 12:58:34","18.8087","11.9","211.51","1","60.03","2"
"02/26/12 13:03:34","18.8089","0.0","211.69","0","60.07","1"
"02/26/12 13:08:35","18.8094","11.4","211.7","55","60.03","1"
"02/26/12 13:13:33","18.81","11.6","212.46","3","60.03","1"
"02/26/12 13:18:35","18.8107","14.6","212.05","1","60.03","1"
"02/26/12 13:23:34","18.8114","11.5","211.94","11","60.07","2"
"02/26/12 13:28:33","18.8121","0.0","211.94","0","60.0","2"
"02/26/12 13:33:34","18.8127","14.5","212.76","2","60.03","2"
"02/26/12 13:38:35","18.8134","12.3","211.95","0","60.03","2"
"02/26/12 13:43:33","18.8141","0.0","212.61","225","60.0","2"
"02/26/12 13:48:34","18.815","14.2","212.37","112","60.0","2"
"02/26/12 13:53:35","18.8161","14.0","212.67","5","60.07","2"
"02/26/12 13:58:34","18.8175","17.9","212.96","5","60.03","2"
"02/26/12 14:03:35","18.8186","14.3","213.69","43","60.03","2"
"02/26/12 14:08:33","18.8197","13.8","213.44","7","60.03","2"
"02/26/12 14:13:34","18.8205","10.6","213.31","9","60.03","2"
"02/26/12 14:18:35","18.8211","0.0","211.86","0","60.03","2"
"02/26/12 14:23:34","18.8215","11.3","212.84","56","60.03","2"
"02/26/12 14:28:34","18.8219","8.0","212.32","0","60.0","2"
"02/26/12 14:33:35","18.8225","15.5","212.84","0","60.03","2"
"02/26/12 14:38:34","18.8231","0.0","211.9","0","60.03","2"
"02/26/12 14:43:34","18.8234","0.0","212.55","0","60.07","2"
"02/26/12 14:48:35","18.8239","14.8","211.29","42","60.03","2"
"02/26/12 14:53:34","18.8246","11.1","211.86","5","60.03","2"
"02/26/12 14:58:34","18.8253","6.4","211.84","189","60.03","2"
"02/26/12 15:03:33","18.826","12.0","213.04","0","60.0","2"
"02/26/12 15:08:34","18.8268","15.9","212.41","3","60.0","2"
"02/26/12 15:13:35","18.8276","0.0","212.89","0","60.0","2"
"02/26/12 15:18:33","18.8284","13.7","211.76","11","60.03","2"
"02/26/12 15:23:33","18.8292","14.2","212.86","3","60.0","2"
"02/26/12 15:28:34","18.83","0.0","212.88","122","60.03","3"
"02/26/12 15:33:35","18.8308","12.7","212.67","6","60.03","3"
"02/26/12 15:38:33","18.8316","12.8","211.77","52","60.0","3"
"02/26/12 15:43:33","18.8323","14.4","213.6","134","60.03","3"
"02/26/12 15:48:34","18.8332","14.0","212.03","17","60.0","3"
"02/26/12 15:53:35","18.834","5.0","213.08","24","60.0","3"
"02/26/12 15:58:34","18.8347","0.0","212.59","167","60.03","3"
"02/26/12 16:03:34","18.8352","0.0","212.35","0","60.03","3"
"02/26/12 16:08:34","18.8357","14.1","211.87","83","60.0","3"
"02/26/12 16:13:35","18.8361","0.0","212.4","0","60.03","3"
"02/26/12 16:18:33","18.8365","14.1","212.65","18","60.0","3"
"02/26/12 16:23:34","18.8369","0.0","211.92","87","60.07","3"
"02/26/12 16:28:35","18.8374","0.0","212.19","0","60.0","3"
"02/26/12 16:33:33","18.8377","11.2","213.2","46","60.03","3"
"02/26/12 16:38:34","18.8382","14.3","212.52","68","60.0","3"
"02/26/12 16:43:35","18.8384","0.0","212.24","0","60.03","3"
"02/27/12 08:48:35","18.8385","0.0","211.27","0","60.03","-2"
"02/27/12 08:58:35","18.8385","0.0","211.79","0","60.03","-2"
"02/27/12 09:08:34","18.8386","0.0","211.89","0","60.03","-1"
"02/27/12 09:13:35","18.8389","11.4","211.8","20","60.03","-1"
"02/27/12 09:18:34","18.8393","3.4","211.8","0","60.0","0"
"02/27/12 09:23:34","18.8397","0.0","212.52","207","60.03","0"
"02/27/12 09:28:35","18.8402","15.0","211.47","4","60.03","0"
"02/27/12 09:33:36","18.8407","14.4","212.8","5","60.03","0"
"02/27/12 09:38:35","18.8412","0.0","212.34","0","60.03","0"
"02/27/12 09:43:34","18.8417","12.6","212.68","1","60.03","1"
"02/27/12 09:48:34","18.8422","0.0","212.33","0","60.03","1"
"02/27/12 09:53:35","18.8428","0.0","213.06","126","60.03","1"
"02/27/12 09:58:34","18.8435","11.6","213.46","34","60.07","1"
"02/27/12 10:03:35","18.8442","0.4","213.25","65","60.03","1"
"02/27/12 10:08:35","18.8449","12.3","213.06","77","60.0","1"
"02/27/12 10:13:35","18.8456","0.0","212.64","0","60.03","1"
"02/27/12 10:18:35","18.8463","12.3","213.6","5","60.03","1"
"02/27/12 10:23:35","18.847","14.1","213.42","2","60.0","2"
"02/27/12 10:28:35","18.848","15.7","214.06","4","60.03","2"
"02/27/12 10:33:34","18.8488","9.7","213.13","0","60.03","2"
"02/27/12 10:38:35","18.8495","6.4","213.07","148","60.03","2"
"02/27/12 10:43:35","18.85","2.1","213.23","0","60.0","2"
"02/27/12 10:48:34","18.8506","11.5","213.23","86","60.03","2"
"02/27/12 10:53:35","18.851","14.9","214.39","4","60.0","2"
"02/27/12 10:58:34","18.8515","0.0","213.87","0","60.0","2"
"02/27/12 11:03:34","18.852","0.0","214.83","0","60.0","2"
"02/27/12 11:08:35","18.8527","14.4","213.75","31","60.03","2"
"02/27/12 11:13:34","18.8534","13.8","213.25","12","60.0","2"
"02/27/12 11:18:35","18.854","0.0","213.25","0","60.03","2"
"02/27/12 11:23:35","18.8545","7.6","213.4","217","60.0","2"
"02/27/12 11:28:34","18.8551","2.9","214.29","0","60.03","2"
"02/27/12 11:33:35","18.8557","0.0","212.37","0","60.0","2"
"02/27/12 11:38:34","18.8564","11.7","214.49","1","60.03","2"
"02/27/12 11:43:35","18.8569","0.0","213.71","248","60.03","2"
"02/27/12 11:48:34","18.8575","6.8","213.68","0","60.03","2"
"02/27/12 11:53:35","18.858","0.0","212.97","1","60.03","2"
"02/27/12 11:58:34","18.8586","15.5","213.91","4","60.0","2"
"02/27/12 12:03:35","18.8592","7.6","213.87","0","60.0","2"
"02/27/12 12:08:35","18.8598","0.0","213.06","2","60.0","2"
"02/27/12 12:13:34","18.8604","12.4","213.21","2","60.03","2"
"02/27/12 12:18:35","18.861","13.7","213.28","1","60.03","2"
"02/27/12 12:23:34","18.8616","0.0","213.45","0","60.0","2"
"02/27/12 12:28:35","18.8624","6.9","213.29","8","60.03","2"
"02/27/12 12:33:34","18.863","14.4","214.01","106","60.03","2"
"02/27/12 12:38:36","18.8637","12.3","214.44","6","60.03","2"
"02/27/12 12:43:36","18.8644","13.3","214.06","4","60.03","3"
"02/27/12 12:48:35","18.8651","6.9","213.44","0","60.0","3"
"02/27/12 12:53:34","18.8658","11.0","214.05","15","60.0","3"
"02/27/12 12:58:36","18.8665","7.5","214.03","0","60.03","3"
"02/27/12 13:03:34","18.8673","0.0","214.46","0","60.0","3"
"02/27/12 13:08:35","18.8679","13.1","213.23","100","60.03","3"
"02/27/12 13:13:34","18.8685","13.0","214.52","1","60.03","3"
"02/27/12 13:18:35","18.8691","2.3","213.81","0","60.03","3"
"02/27/12 13:23:35","18.8696","11.7","214.8","10","60.03","3"
"02/27/12 13:28:35","18.8702","0.0","214.87","231","60.03","3"
"02/27/12 13:33:36","18.8709","0.0","214.4","0","60.0","3"
"02/27/12 13:38:34","18.8717","14.3","214.69","17","60.0","3"
"02/27/12 13:43:35","18.8728","21.0","215.31","61","60.03","3"
"02/27/12 13:48:34","18.874","12.1","214.7","4","60.0","2"
"02/27/12 13:53:34","18.8752","23.4","214.74","193","60.03","3"
"02/27/12 13:58:35","18.8764","14.7","213.79","4","60.03","2"
"02/27/12 14:03:35","18.8775","10.8","214.0","14","60.0","3"
"02/27/12 14:08:34","18.8785","6.3","214.06","190","60.03","3"
"02/27/12 14:13:35","18.8794","10.7","214.35","25","60.03","3"
"02/27/12 14:18:36","18.8802","14.3","213.74","7","60.07","3"
"02/27/12 14:23:35","18.8809","8.5","213.56","0","60.03","3"
"02/27/12 14:28:35","18.8817","6.3","213.28","176","60.03","2"
"02/27/12 14:33:34","18.8824","12.1","213.78","10","60.03","2"
"02/27/12 14:38:35","18.8831","12.2","214.38","26","60.03","2"
"02/27/12 14:43:34","18.884","0.0","213.61","243","60.03","2"
"02/27/12 14:48:36","18.8847","0.0","213.33","219","60.03","2"
"02/27/12 14:53:36","18.8854","12.5","213.37","0","60.03","2"
"02/27/12 14:58:34","18.8862","0.0","213.72","0","60.03","2"
"02/27/12 15:03:35","18.8868","11.5","213.68","7","60.03","2"
"02/27/12 15:08:35","18.8874","12.9","213.4","1","60.03","2"
"02/27/12 15:13:36","18.888","0.0","212.36","0","60.0","2"
"02/27/12 15:18:34","18.8884","14.3","212.63","7","60.03","2"
"02/27/12 15:23:35","18.8887","0.0","212.22","0","60.03","2"
"02/27/12 15:28:35","18.8892","12.1","212.79","2","60.03","2"
"02/27/12 15:33:34","18.8896","15.3","212.45","164","60.03","1"
"02/27/12 15:38:34","18.89","6.3","213.47","198","60.0","1"
"02/27/12 15:43:34","18.8904","0.0","213.46","0","60.03","1"
"02/27/12 15:48:35","18.8909","0.0","213.05","0","60.03","1"
"02/27/12 15:53:35","18.8912","0.0","211.82","0","60.03","1"
"02/27/12 16:03:35","18.8918","0.0","213.47","0","60.03","1"
"02/27/12 16:08:34","18.8921","0.0","212.39","0","60.03","2"
"02/27/12 16:13:34","18.8922","0.0","212.65","0","60.0","1"
"02/27/12 16:18:35","18.8924","0.0","212.06","0","60.0","2"
"02/27/12 16:33:36","18.8927","14.3","212.67","1","60.0","1"
"02/27/12 16:38:34","18.8929","0.0","212.9","0","60.0","1"
"02/28/12 07:48:36","18.8937","0.0","213.35","0","60.03","-1"
"02/28/12 07:53:36","18.894","14.1","212.34","0","60.03","-1"
"02/28/12 07:58:35","18.8943","14.5","213.6","1","60.03","-1"
"02/28/12 08:03:36","18.8947","0.0","212.58","0","60.03","0"
"02/28/12 08:08:36","18.8951","14.6","213.55","6","60.07","0"
"02/28/12 08:13:35","18.8956","6.6","213.4","216","60.03","0"
"02/28/12 08:18:35","18.8961","11.5","213.46","14","60.03","1"
"02/28/12 08:23:34","18.8968","0.0","212.97","50","60.0","1"
"02/28/12 08:28:36","18.8974","14.5","213.25","1","60.0","1"
"02/28/12 08:33:36","18.898","0.0","214.24","0","60.03","2"
"02/28/12 08:38:36","18.8987","1.9","213.37","72","60.03","2"
"02/28/12 08:43:35","18.8994","0.0","213.31","227","60.0","2"
"02/28/12 08:48:35","18.9","0.0","213.21","0","60.03","2"
"02/28/12 08:53:35","18.9006","15.6","213.14","1","60.03","2"
"02/28/12 08:58:35","18.9013","15.2","212.92","73","60.03","3"
"02/28/12 09:03:35","18.902","15.1","213.96","36","60.03","3"
"02/28/12 09:08:34","18.9028","13.5","213.94","18","60.03","3"
"02/28/12 09:13:35","18.9036","15.7","213.68","15","60.0","4"
"02/28/12 09:18:35","18.9043","0.0","212.72","0","60.0","4"
"02/28/12 09:23:35","18.9051","11.9","213.57","92","60.0","4"
"02/28/12 09:28:36","18.9058","0.0","213.31","0","60.03","4"
"02/28/12 09:33:34","18.9065","0.0","212.99","0","60.03","4"
"02/28/12 09:38:35","18.9071","11.5","212.63","2","60.03","4"
"02/28/12 09:43:36","18.9079","13.3","212.69","2","60.03","4"
"02/28/12 09:48:36","18.9088","14.4","212.28","21","60.0","5"
"02/28/12 09:53:36","18.9102","19.7","214.25","240","60.03","6"
"02/28/12 09:58:35","18.912","33.9","214.67","321","60.03","6"
"02/28/12 10:03:36","18.9137","27.7","215.25","218","60.03","6"
"02/28/12 10:08:35","18.9164","38.5","214.5","240","60.0","7"
"02/28/12 10:13:36","18.9195","38.6","214.28","318","60.0","8"
"02/28/12 10:18:36","18.923","48.6","214.51","286","60.03","9"
"02/28/12 10:23:35","18.9267","41.9","215.54","231","60.03","9"
"02/28/12 10:28:34","18.9302","47.2","214.28","309","60.03","10"
"02/28/12 10:33:36","18.9334","35.2","214.61","179","60.03","11"
"02/28/12 10:38:36","18.9369","55.2","215.21","132","60.0","11"
"02/28/12 10:43:35","18.9408","56.6","216.1","122","60.03","11"
"02/28/12 10:48:35","18.9448","44.4","215.34","321","60.03","12"
"02/28/12 10:53:36","18.9486","39.4","215.85","381","60.03","12"
"02/28/12 10:58:36","18.9525","44.7","215.89","381","60.03","12"
"02/28/12 11:03:36","18.9564","54.6","215.15","323","60.0","13"
"02/28/12 11:08:35","18.9603","50.5","215.69","132","60.03","13"
"02/28/12 11:13:35","18.9644","63.1","216.44","129","60.03","13"
"02/28/12 11:18:35","18.9685","41.1","216.26","240","60.0","13"
"02/28/12 11:23:36","18.9724","55.4","216.08","272","60.03","13"
"02/28/12 11:28:35","18.9762","47.8","215.13","332","60.03","13"
"02/28/12 11:33:36","18.9801","42.4","215.53","337","60.03","13"
"02/28/12 11:38:35","18.9839","43.1","214.85","376","60.0","13"
"02/28/12 11:43:35","18.9878","43.4","214.55","324","60.03","13"
"02/28/12 11:48:35","18.9915","42.4","213.93","109","60.0","13"
"02/28/12 11:53:36","18.9953","44.2","215.34","96","60.0","13"
"02/28/12 11:58:35","18.9991","56.9","214.35","175","60.03","13"
"02/28/12 12:03:36","19.0029","46.2","214.58","107","60.03","13"
"02/28/12 12:08:35","19.0065","56.0","214.83","158","60.03","13"
"02/28/12 12:13:36","19.0103","47.0","215.15","367","60.03","13"
"02/28/12 12:18:34","19.0141","50.7","213.99","332","60.03","13"
"02/28/12 12:23:35","19.018","40.6","214.25","297","60.03","13"
"02/28/12 12:28:36","19.0218","46.6","213.44","346","60.0","13"
"02/28/12 12:33:34","19.0272","94.4","214.28","458","60.03","13"
"02/28/12 12:38:35","19.0339","84.6","214.16","413","60.0","14"
"02/28/12 12:43:35","19.0408","91.6","214.7","444","60.0","15"
"02/28/12 12:48:36","19.048","89.0","214.51","429","60.0","15"
"02/28/12 12:53:36","19.0548","85.3","214.19","420","60.03","15"
"02/28/12 12:58:34","19.0612","71.6","214.28","358","60.03","16"
"02/28/12 13:03:35","19.0676","85.5","215.74","417","60.03","17"
"02/28/12 13:08:36","19.0741","86.5","216.28","418","60.0","17"
"02/28/12 13:13:35","19.081","96.3","216.02","459","60.0","17"
"02/28/12 13:18:36","19.0894","117.4","215.78","551","60.03","17"
"02/28/12 13:23:35","19.0987","113.8","215.07","540","60.03","18"
"02/28/12 13:28:36","19.1074","109.9","216.58","518","60.03","18"
"02/28/12 13:33:34","19.1159","101.9","216.43","486","60.0","19"
