"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 13:38:34","19.1238","103.9","217.04","494","60.0","19"
"02/28/12 13:43:35","19.1319","107.0","217.22","505","60.03","19"
"02/28/12 13:48:35","19.1405","111.0","217.19","521","60.03","19"
"02/28/12 13:53:35","19.1485","90.5","217.55","436","60.03","18"
"02/28/12 13:58:36","19.1565","113.2","215.81","532","60.0","18"
"02/28/12 14:03:36","19.1638","76.8","214.76","379","60.03","18"
"02/28/12 14:08:36","19.1687","67.5","215.22","340","60.0","18"
"02/28/12 14:13:35","19.174","54.4","214.38","108","60.03","17"
"02/28/12 14:18:35","19.1779","55.7","214.52","102","60.03","17"
"02/28/12 14:23:36","19.1818","52.8","214.9","331","60.03","16"
"02/28/12 14:28:36","19.1857","63.5","214.12","273","60.03","15"
"02/28/12 14:33:34","19.1893","39.8","214.24","205","60.03","15"
"02/28/12 14:38:35","19.1925","30.1","213.21","225","60.03","14"
"02/28/12 14:43:36","19.1951","32.1","213.9","93","60.03","14"
"02/28/12 14:48:36","19.1987","51.6","214.07","377","60.0","13"
"02/28/12 14:53:36","19.2018","47.4","213.82","362","60.03","13"
"02/28/12 14:58:36","19.2053","41.3","214.45","275","60.0","13"
"02/28/12 15:03:35","19.2087","42.8","214.22","289","60.0","13"
"02/28/12 15:08:36","19.2117","38.2","213.86","302","60.03","12"
"02/28/12 15:13:34","19.2143","40.1","213.08","296","60.03","11"
"02/28/12 15:18:35","19.2169","28.6","212.21","80","60.0","11"
"02/28/12 15:23:36","19.2192","16.2","213.84","132","60.03","11"
"02/28/12 15:28:36","19.2205","11.6","213.25","149","60.03","9"
"02/28/12 15:33:35","19.2217","22.3","213.17","126","60.03","9"
"02/28/12 15:38:35","19.2228","11.3","213.18","9","60.0","9"
"02/28/12 15:43:36","19.224","13.1","212.75","3","60.03","8"
"02/28/12 15:48:35","19.2254","19.3","212.7","236","60.0","8"
"02/28/12 15:53:35","19.227","26.9","212.77","144","60.03","8"
"02/28/12 15:58:35","19.2284","12.7","212.46","52","60.03","7"
"02/28/12 16:03:36","19.2294","15.7","212.66","2","60.03","7"
"02/28/12 16:08:36","19.2304","14.9","212.19","2","60.0","6"
"02/28/12 16:13:35","19.2314","6.5","212.18","191","60.03","6"
"02/28/12 16:18:36","19.2323","0.5","211.71","0","60.0","6"
"02/28/12 16:23:36","19.2332","15.2","212.07","3","60.0","6"
"02/28/12 16:28:34","19.2339","16.1","211.64","9","60.03","6"
"02/28/12 16:33:35","19.2346","10.9","212.66","0","60.03","5"
"02/28/12 16:38:35","19.2351","14.4","212.2","2","60.0","5"
"02/28/12 16:43:36","19.2355","11.5","212.72","75","60.0","5"
"02/28/12 16:48:36","19.2356","0.0","212.44","0","60.03","5"
"02/29/12 09:23:35","19.2362","8.7","212.17","0","60.0","3"
"02/29/12 09:28:36","19.2365","0.0","211.88","0","60.03","3"
"02/29/12 09:38:36","19.237","0.0","212.03","0","60.03","4"
"02/29/12 09:43:36","19.2372","0.0","211.97","151","60.03","4"
"02/29/12 09:48:35","19.2375","0.0","211.5","0","60.03","3"
"02/29/12 09:53:35","19.2378","0.0","211.94","0","60.0","4"
"02/29/12 09:58:36","19.2381","15.2","211.7","166","60.07","4"
"02/29/12 10:03:36","19.2386","11.3","211.91","1","60.03","4"
"02/29/12 10:08:37","19.2392","13.0","211.61","7","60.0","3"
"02/29/12 10:13:35","19.2398","15.4","212.57","168","60.03","3"
"02/29/12 10:18:35","19.2405","16.1","211.91","29","60.0","3"
"02/29/12 10:23:37","19.2411","15.0","212.4","0","60.07","3"
"02/29/12 10:28:36","19.2419","10.8","212.13","8","60.03","3"
"02/29/12 10:33:36","19.2426","14.9","211.91","9","60.03","3"
"02/29/12 10:38:37","19.2435","7.9","211.96","204","60.03","3"
"02/29/12 10:43:35","19.2444","3.2","211.82","260","60.03","3"
"02/29/12 10:48:36","19.2456","13.8","212.27","22","60.03","3"
"02/29/12 10:53:37","19.2467","24.1","212.59","262","60.03","3"
"02/29/12 10:58:36","19.248","14.0","212.81","66","60.03","3"
"02/29/12 11:03:37","19.2491","23.4","211.89","253","60.0","3"
"02/29/12 11:08:36","19.2502","13.2","212.71","18","60.03","3"
"02/29/12 11:13:36","19.2512","16.6","212.9","19","60.0","3"
"02/29/12 11:18:35","19.2524","6.2","212.4","242","60.03","3"
"02/29/12 11:23:36","19.2532","15.8","212.05","18","60.0","3"
"02/29/12 11:28:36","19.2542","12.7","212.28","20","60.03","3"
"02/29/12 11:33:36","19.2554","14.8","212.17","27","60.03","3"
"02/29/12 11:38:37","19.257","23.4","212.06","12","60.03","3"
"02/29/12 11:43:36","19.2582","11.8","211.81","5","60.03","3"
"02/29/12 11:48:37","19.2595","14.4","211.29","35","60.0","3"
"02/29/12 11:53:36","19.2603","7.2","211.37","207","60.0","3"
"02/29/12 11:58:37","19.2612","0.0","212.33","0","60.03","3"
"02/29/12 12:03:36","19.2618","11.7","212.19","2","60.03","3"
"02/29/12 12:08:37","19.2626","16.1","212.29","115","60.0","3"
"02/29/12 12:13:36","19.2636","12.4","212.49","0","60.0","3"
"02/29/12 12:18:35","19.2648","14.8","212.64","19","60.03","3"
"02/29/12 12:23:36","19.2663","10.9","212.19","8","60.07","3"
"02/29/12 12:28:36","19.2679","13.4","212.22","162","60.0","3"
"02/29/12 12:33:37","19.2695","27.4","212.45","80","60.0","3"
"02/29/12 12:38:36","19.2709","14.8","212.89","34","60.03","3"
"02/29/12 12:43:36","19.2721","10.7","213.5","3","60.03","3"
"02/29/12 12:48:37","19.2735","21.2","211.74","195","60.0","3"
"02/29/12 12:53:36","19.275","22.9","212.68","26","60.03","3"
"02/29/12 12:58:36","19.2765","15.6","212.86","214","60.03","3"
"02/29/12 13:03:35","19.2778","15.1","212.48","14","60.03","3"
"02/29/12 13:08:35","19.279","12.9","212.29","1","60.03","3"
"02/29/12 13:13:35","19.28","23.9","212.36","246","60.03","3"
"02/29/12 13:18:37","19.2809","15.1","212.3","5","60.03","3"
"02/29/12 13:23:35","19.2817","14.6","211.42","154","60.0","3"
"02/29/12 13:28:35","19.2824","0.0","212.19","0","60.03","3"
"02/29/12 13:33:35","19.283","0.0","212.05","0","60.0","3"
"02/29/12 13:38:36","19.2837","15.0","212.87","272","60.03","3"
"02/29/12 13:43:36","19.2845","14.0","212.3","225","60.0","3"
"02/29/12 13:48:36","19.2855","10.0","211.94","246","60.03","3"
"02/29/12 13:53:35","19.2863","15.3","212.4","7","60.03","2"
"02/29/12 13:58:36","19.2871","15.5","212.06","11","60.03","3"
"02/29/12 14:03:35","19.2878","11.5","213.41","0","60.03","3"
"02/29/12 14:08:36","19.2886","14.8","213.05","0","60.03","3"
"02/29/12 14:13:36","19.2893","11.9","212.63","33","60.03","3"
"02/29/12 14:18:35","19.29","13.6","211.8","195","60.07","3"
"02/29/12 14:23:36","19.2909","15.6","211.89","154","60.03","3"
"02/29/12 14:28:36","19.2923","22.7","213.24","178","60.03","3"
"02/29/12 14:33:36","19.2939","22.7","212.5","111","60.0","3"
"02/29/12 14:38:35","19.2953","12.7","212.54","55","60.0","3"
"02/29/12 14:43:36","19.2965","15.1","212.23","233","60.0","3"
"02/29/12 14:48:37","19.2976","15.9","211.52","22","60.0","3"
"02/29/12 14:53:36","19.2987","22.5","212.58","112","60.07","3"
"02/29/12 14:58:35","19.2998","13.7","211.97","6","60.03","3"
"02/29/12 15:03:36","19.301","11.2","212.08","88","60.03","3"
"02/29/12 15:08:36","19.3027","14.5","212.54","20","60.0","4"
"02/29/12 15:13:35","19.3042","31.7","212.8","69","60.0","4"
"02/29/12 15:18:37","19.3056","28.9","212.06","53","60.03","4"
"02/29/12 15:23:36","19.3073","19.8","212.59","34","60.0","4"
"02/29/12 15:28:37","19.3088","14.7","212.61","3","60.03","4"
"02/29/12 15:33:35","19.3094","13.1","212.7","46","60.03","4"
"02/29/12 15:38:36","19.3097","0.0","212.18","0","60.03","3"
"02/29/12 15:53:36","19.3099","0.0","211.31","0","60.07","2"
"02/29/12 15:58:40","19.3099","0.0","212.22","0","60.07","2"
"02/29/12 16:03:36","19.3101","5.6","212.27","162","60.03","3"
"02/29/12 16:08:36","19.3104","0.0","210.99","0","60.03","3"
"03/05/12 07:43:53","19.3104","10.8","212.18","13","60.03","-3"
"03/05/12 07:48:53","19.311","13.5","211.16","2","60.03","-3"
"03/05/12 07:53:53","19.3116","0.0","211.78","254","60.03","-3"
"03/05/12 07:58:52","19.3122","16.2","211.26","0","60.03","-3"
"03/05/12 08:03:52","19.313","4.1","211.39","201","60.03","-2"
"03/05/12 08:08:52","19.3141","10.5","211.33","3","60.0","-2"
"03/05/12 08:13:52","19.3153","16.9","211.06","29","60.03","-2"
"03/05/12 08:18:51","19.3166","11.8","210.76","265","60.03","-2"
"03/05/12 08:23:52","19.3178","18.9","212.13","215","60.03","-1"
"03/05/12 08:28:53","19.3192","15.6","212.36","29","60.03","-1"
"03/05/12 08:33:53","19.3207","17.6","212.57","266","60.03","-1"
"03/05/12 08:38:52","19.3227","25.0","212.27","57","60.03","-1"
"03/05/12 08:43:52","19.3244","13.8","211.3","208","60.03","-1"
"03/05/12 08:48:53","19.3264","33.4","211.4","85","60.0","0"
"03/05/12 08:53:52","19.3287","28.5","212.09","91","60.03","0"
"03/05/12 08:58:53","19.3312","28.2","211.93","67","60.07","1"
"03/05/12 09:03:52","19.3337","30.1","212.14","102","60.0","1"
"03/05/12 09:08:52","19.3362","36.7","211.86","183","60.07","2"
"03/05/12 09:13:53","19.3382","26.7","211.89","26","60.03","2"
"03/05/12 09:18:52","19.3404","31.2","212.0","26","60.07","2"
"03/05/12 09:23:52","19.3422","30.2","211.57","273","60.0","2"
"03/05/12 09:28:53","19.3439","11.5","212.34","14","60.03","2"
"03/05/12 09:33:52","19.3454","13.3","210.55","13","60.0","2"
"03/05/12 09:38:52","19.3468","26.7","212.27","195","60.03","2"
"03/05/12 09:43:53","19.3491","37.8","213.31","339","60.03","3"
"03/05/12 09:48:53","19.3552","103.6","214.66","499","60.03","4"
"03/05/12 09:53:53","19.3642","168.7","216.3","773","60.03","5"
"03/05/12 09:58:51","19.3724","91.0","213.99","443","60.07","6"
"03/05/12 10:03:52","19.3821","196.7","216.43","887","60.0","8"
"03/05/12 10:08:53","19.3954","180.2","217.91","817","60.03","11"
"03/05/12 10:13:52","19.4094","180.8","216.88","821","60.03","13"
"03/05/12 10:18:53","19.4234","181.6","217.22","823","60.0","15"
"03/05/12 10:23:53","19.4369","188.2","217.57","850","60.03","18"
"03/05/12 10:33:53","19.466","115.4","215.33","545","60.03","22"
"03/05/12 10:38:52","19.4741","146.2","216.4","674","60.03","22"
"03/05/12 10:43:52","19.4846","48.6","214.29","303","60.07","23"
"03/05/12 10:48:53","19.488","43.9","213.76","222","60.03","21"
"03/05/12 10:53:52","19.4909","32.5","214.65","81","60.03","20"
"03/05/12 10:58:53","19.4936","34.8","214.11","191","60.07","19"
"03/05/12 11:03:53","19.4963","30.4","214.25","74","60.03","18"
"03/05/12 11:08:53","19.4991","33.2","214.49","241","60.03","17"
"03/05/12 11:13:52","19.5021","38.9","214.51","342","60.03","16"
"03/05/12 11:18:53","19.5052","37.3","214.77","202","60.03","15"
"03/05/12 11:23:53","19.5076","25.0","214.57","116","60.03","13"
"03/05/12 11:28:52","19.5096","21.4","213.73","257","60.0","11"
"03/05/12 11:33:53","19.5117","35.9","212.76","218","60.03","10"
"03/05/12 11:38:53","19.5138","22.5","213.73","211","60.0","9"
"03/05/12 11:43:52","19.5159","32.5","213.95","207","60.03","9"
"03/05/12 11:48:52","19.5186","31.9","214.49","250","60.03","8"
"03/05/12 11:53:52","19.5213","37.8","213.11","265","60.03","8"
"03/05/12 11:58:52","19.524","34.6","213.61","144","60.07","7"
"03/05/12 12:03:53","19.5273","42.0","213.75","366","60.03","7"
"03/05/12 12:08:53","19.5313","67.7","214.11","240","60.07","8"
"03/05/12 12:13:53","19.5379","112.9","216.24","534","60.0","9"
"03/05/12 12:18:53","19.549","145.3","216.66","670","60.03","10"
"03/05/12 12:23:53","19.5561","85.7","214.16","419","60.03","10"
"03/05/12 12:28:52","19.5638","114.8","214.48","544","60.03","11"
"03/05/12 12:33:53","19.5751","86.2","214.73","420","60.03","13"
"03/05/12 12:38:52","19.5848","195.6","217.64","868","60.03","14"
"03/05/12 12:43:52","19.6001","193.6","216.74","877","60.03","15"
"03/05/12 12:48:53","19.612","196.3","217.72","882","60.03","17"
"03/05/12 12:53:52","19.6272","195.5","217.29","887","60.07","17"
"03/05/12 12:58:52","19.6422","190.1","217.45","859","60.03","18"
"03/05/12 13:03:52","19.6568","185.5","217.25","840","60.0","19"
"03/05/12 13:08:53","19.6708","185.9","216.97","842","60.0","19"
"03/05/12 13:13:52","19.6846","149.3","217.13","690","60.0","20"
"03/05/12 13:18:53","19.6937","145.3","218.21","663","60.03","19"
"03/05/12 13:23:52","19.7041","163.6","218.74","736","60.0","19"
"03/05/12 13:28:52","19.7168","166.0","218.26","753","60.03","20"
"03/05/12 13:33:53","19.73","137.6","217.33","637","59.96","20"
"03/05/12 13:38:52","19.7407","133.1","218.2","611","60.03","20"
"03/05/12 13:43:52","19.7529","158.7","217.81","728","60.03","21"
"03/05/12 13:48:53","19.7662","163.1","217.99","739","60.0","21"
"03/05/12 13:53:52","19.7777","168.0","218.35","762","60.03","20"
"03/05/12 13:58:52","19.789","146.4","218.15","670","60.0","20"
"03/05/12 14:03:52","19.8007","159.0","218.22","722","60.03","20"
"03/05/12 14:08:52","19.8129","154.8","217.97","709","60.0","20"
"03/05/12 14:13:52","19.8248","151.2","218.87","689","60.0","20"
"03/05/12 14:18:52","19.8365","147.3","218.32","672","60.0","21"
"03/05/12 14:23:52","19.8478","144.5","217.87","663","60.0","20"
"03/05/12 14:28:53","19.859","141.5","218.24","652","60.03","20"
"03/05/12 14:33:52","19.8698","136.2","218.12","627","60.0","20"
"03/05/12 14:38:53","19.8803","130.0","218.31","601","60.0","20"
"03/05/12 14:43:53","19.8906","127.5","218.59","587","60.0","20"
"03/05/12 14:48:53","19.9","118.6","217.37","552","60.0","19"
"03/05/12 14:53:53","19.9099","127.6","217.18","592","60.03","19"
"03/05/12 14:58:53","19.9177","74.9","216.98","369","60.0","18"
"03/05/12 15:03:52","19.9204","37.8","215.87","97","60.03","17"
"03/05/12 15:08:53","19.9246","36.8","216.26","112","60.0","16"
"03/05/12 15:13:53","19.9274","33.0","215.67","139","60.03","15"
"03/05/12 15:18:53","19.9304","48.2","216.09","204","60.0","13"
"03/05/12 15:23:52","19.9332","27.8","215.62","93","60.0","12"
"03/05/12 15:28:53","19.9357","35.2","215.07","121","60.0","11"
"03/05/12 15:33:54","19.9381","30.4","215.81","77","60.0","11"
"03/05/12 15:38:53","19.9419","44.4","216.4","368","60.0","10"
"03/05/12 15:43:52","19.9454","37.9","215.58","138","60.03","10"
"03/05/12 15:48:52","19.9481","35.1","214.65","128","60.0","10"
"03/05/12 15:53:53","19.9503","34.7","214.33","33","60.0","10"
"03/05/12 15:58:52","19.9521","13.1","214.39","224","60.0","9"
"03/05/12 16:03:53","19.9538","24.0","214.0","147","60.03","9"
"03/05/12 16:08:53","19.9554","27.1","213.82","224","60.0","8"
"03/05/12 16:13:53","19.9568","12.5","213.77","37","60.0","8"
"03/05/12 16:18:52","19.9579","16.8","212.59","17","60.0","8"
"03/05/12 16:23:53","19.9589","14.2","212.73","8","60.0","7"
"03/05/12 16:28:53","19.9597","13.9","213.82","75","60.0","7"
"03/05/12 16:33:53","19.9603","0.0","214.53","0","60.0","6"
"03/05/12 16:38:54","19.9608","0.0","213.12","0","59.96","6"
"03/05/12 16:43:52","19.9612","0.0","213.73","212","60.0","6"
"03/05/12 16:48:52","19.9615","0.0","212.94","0","60.0","6"
"03/05/12 16:53:52","19.9616","0.0","213.48","0","60.0","6"
"03/06/12 06:48:53","19.9628","15.6","214.26","0","60.0","1"
"03/06/12 06:53:52","19.9635","0.0","214.31","0","60.03","2"
"03/06/12 06:58:53","19.9639","10.9","213.86","5","60.03","2"
"03/06/12 07:03:53","19.9646","9.0","213.11","0","60.03","2"
"03/06/12 07:08:52","19.9652","12.4","213.52","0","60.03","2"
"03/06/12 07:13:54","19.9659","12.7","212.94","5","60.03","3"
"03/06/12 07:18:52","19.9668","12.2","213.62","1","60.03","3"
"03/06/12 07:23:52","19.9681","27.8","213.31","108","60.03","3"
"03/06/12 07:28:53","19.9696","19.3","214.15","21","60.03","4"
"03/06/12 07:33:53","19.9715","26.3","215.29","192","60.03","4"
"03/06/12 07:38:52","19.9743","46.3","215.15","268","60.07","5"
"03/06/12 07:43:53","19.9779","49.0","213.52","347","60.07","5"
"03/06/12 07:48:53","19.9817","51.2","214.29","123","60.03","6"
"03/06/12 07:53:52","19.9858","65.2","216.12","224","60.07","6"
"03/06/12 07:58:53","19.9913","79.1","215.2","392","60.03","7"
"03/06/12 08:03:54","19.998","82.5","215.22","403","60.03","7"
"03/06/12 08:08:54","20.0049","94.6","216.1","453","60.0","8"
"03/06/12 08:13:52","20.0125","105.2","217.14","500","60.03","9"
"03/06/12 08:18:52","20.0198","87.8","215.98","424","60.03","9"
"03/06/12 08:23:53","20.0276","112.9","215.86","535","60.03","10"
"03/06/12 08:28:52","20.0366","117.4","216.51","550","60.0","10"
"03/06/12 08:33:53","20.0446","46.7","215.04","78","60.03","10"
"03/06/12 08:38:53","20.0496","55.2","214.34","207","60.03","10"
"03/06/12 08:43:52","20.0562","92.8","215.73","450","60.03","10"
"03/06/12 08:48:53","20.0657","145.7","216.22","668","60.0","11"
"03/06/12 08:53:52","20.0762","126.5","215.65","592","60.03","11"
"03/06/12 08:58:53","20.0863","141.4","216.85","654","60.07","12"
"03/06/12 09:03:53","20.0957","80.3","214.65","396","60.03","12"
"03/06/12 09:08:52","20.1019","85.8","214.95","417","60.03","11"
"03/06/12 09:18:52","20.1221","120.7","215.01","570","60.03","12"
"03/06/12 09:23:53","20.1303","90.6","213.85","441","60.03","12"
"03/06/12 09:28:53","20.1378","98.9","214.89","476","60.03","12"
"03/06/12 09:33:53","20.146","100.5","214.76","480","60.03","12"
"03/06/12 09:38:53","20.1531","97.9","214.61","471","60.03","12"
"03/06/12 09:43:53","20.161","116.3","215.25","549","60.0","13"
"03/06/12 09:48:53","20.1692","105.6","215.49","504","60.03","13"
"03/06/12 09:53:53","20.1771","81.8","213.86","405","60.0","13"
"03/06/12 09:58:52","20.1858","137.4","215.63","638","60.03","13"
"03/06/12 10:03:54","20.1966","129.6","214.82","607","60.0","14"
"03/06/12 10:08:54","20.2068","131.3","215.57","613","60.03","14"
"03/06/12 10:13:53","20.2175","140.9","215.77","654","60.0","15"
"03/06/12 10:18:53","20.2294","159.2","216.01","732","60.03","16"
"03/06/12 10:23:54","20.2428","170.6","216.22","780","60.03","17"
"03/06/12 10:28:53","20.2552","155.2","216.41","713","60.07","17"
"03/06/12 10:33:53","20.2678","155.9","216.26","718","60.0","18"
"03/06/12 10:38:54","20.2796","162.2","216.94","742","60.03","18"
"03/06/12 10:43:52","20.2924","165.2","216.1","753","60.03","19"
"03/06/12 10:48:52","20.3055","165.8","216.05","763","60.07","20"
"03/06/12 10:53:52","20.3186","168.1","216.56","769","60.0","20"
"03/06/12 10:58:53","20.3322","170.3","217.07","772","60.07","21"
"03/06/12 11:03:53","20.3454","171.4","218.01","776","60.03","22"
"03/06/12 11:08:52","20.3594","183.8","218.72","829","60.07","22"
"03/06/12 11:13:52","20.3723","167.4","217.58","764","60.07","22"
"03/06/12 11:18:54","20.3845","143.6","216.78","662","60.0","22"
"03/06/12 11:23:54","20.3946","142.4","217.32","657","60.03","21"
"03/06/12 11:28:53","20.4059","146.6","216.81","673","60.03","21"
"03/06/12 11:33:54","20.4171","134.3","216.87","624","60.03","21"
"03/06/12 11:38:52","20.4262","103.2","215.15","492","60.03","20"
"03/06/12 11:43:53","20.4351","127.1","216.01","592","60.03","20"
"03/06/12 11:48:54","20.4456","136.1","216.17","633","60.0","19"
"03/06/12 11:53:54","20.4573","158.5","216.76","730","60.03","20"
"03/06/12 11:58:52","20.4703","155.6","217.15","717","60.07","21"
"03/06/12 12:03:53","20.4821","144.9","217.21","659","60.0","21"
"03/06/12 12:08:54","20.4937","135.9","216.49","627","60.03","21"
"03/06/12 12:13:53","20.5041","143.8","217.55","663","60.03","21"
"03/06/12 12:18:52","20.5147","139.9","216.92","646","60.03","20"
"03/06/12 12:23:53","20.5262","152.8","217.17","701","60.03","21"
"03/06/12 12:28:53","20.5386","158.5","217.38","726","60.03","22"
"03/06/12 12:33:52","20.5495","117.4","217.12","551","60.03","22"
"03/06/12 12:38:53","20.5595","130.3","215.87","608","60.0","21"
"03/06/12 12:43:52","20.5699","140.1","216.28","649","60.03","21"
"03/06/12 12:48:53","20.5813","154.1","216.69","703","60.0","21"
"03/06/12 12:53:53","20.5937","158.2","217.5","721","60.03","22"
"03/06/12 12:58:53","20.6068","154.6","217.12","712","60.07","22"
"03/06/12 13:03:53","20.619","162.8","218.43","738","60.0","22"
"03/06/12 13:08:53","20.6314","132.1","216.21","615","60.03","22"
"03/06/12 13:13:53","20.6422","129.3","215.89","600","60.0","22"
"03/06/12 13:18:54","20.6535","147.6","216.26","682","60.03","22"
"03/06/12 13:23:54","20.6656","162.5","216.56","743","60.03","22"
"03/06/12 13:28:53","20.6773","119.3","216.14","563","60.03","22"
"03/06/12 13:33:52","20.6876","144.1","216.95","667","60.03","22"
"03/06/12 13:38:52","20.6998","160.5","217.44","731","60.03","22"
"03/06/12 13:43:52","20.712","153.3","217.57","702","60.03","23"
"03/06/12 13:48:52","20.7236","151.3","217.92","690","60.03","23"
"03/06/12 13:53:53","20.7352","146.5","217.39","672","60.03","23"
"03/06/12 13:58:53","20.7467","146.0","217.57","669","60.0","23"
"03/06/12 14:03:54","20.7579","141.5","217.55","652","60.0","23"
"03/06/12 14:08:52","20.7688","139.6","216.52","647","60.03","23"
"03/06/12 14:13:54","20.7797","138.1","216.73","637","60.03","22"
"03/06/12 14:18:54","20.7903","134.7","217.11","624","60.03","22"
"03/06/12 14:23:53","20.8005","129.8","216.9","602","60.03","22"
"03/06/12 14:28:53","20.8106","126.9","217.5","588","60.03","22"
"03/06/12 14:33:54","20.8204","123.0","216.37","578","60.03","22"
"03/06/12 14:38:54","20.8299","121.7","216.61","567","60.03","22"
"03/06/12 14:43:53","20.8392","117.1","216.33","550","60.0","22"
"03/06/12 14:48:54","20.8482","114.1","216.84","539","60.03","22"
"03/06/12 14:53:54","20.8569","109.5","215.72","518","60.03","22"
"03/06/12 14:58:53","20.8653","106.7","216.53","499","60.03","22"
"03/06/12 15:03:53","20.8734","102.0","216.92","486","60.03","21"
"03/06/12 15:08:53","20.8812","96.6","217.4","457","60.03","21"
"03/06/12 15:13:53","20.8884","93.2","217.33","446","60.0","20"
"03/06/12 15:18:52","20.8956","91.1","217.3","435","60.03","20"
"03/06/12 15:23:53","20.9026","86.9","215.99","421","60.0","19"
"03/06/12 15:28:54","20.9091","82.5","215.41","403","60.03","19"
"03/06/12 15:33:53","20.9154","78.8","216.62","388","60.03","18"
"03/06/12 15:38:53","20.9213","74.4","216.0","370","60.03","18"
"03/06/12 15:43:53","20.9269","69.8","215.58","350","60.03","17"
"03/06/12 15:48:54","20.9322","65.7","215.51","333","60.0","17"
"03/06/12 15:53:53","20.9369","57.8","214.87","101","60.0","17"
"03/06/12 15:58:53","20.9407","46.0","215.39","347","60.0","16"
"03/06/12 16:03:53","20.9446","48.3","214.38","123","60.03","16"
"03/06/12 16:08:53","20.9484","53.5","214.42","181","60.0","16"
"03/06/12 16:13:52","20.9518","35.1","214.07","160","60.03","15"
"03/06/12 16:18:52","20.9548","32.7","213.91","197","60.03","15"
"03/06/12 16:23:53","20.9574","35.5","213.65","166","60.03","15"
"03/06/12 16:28:53","20.9597","33.4","213.07","145","60.03","15"
"03/06/12 16:33:54","20.9616","19.6","212.76","49","60.03","14"
"03/06/12 16:38:52","20.9633","19.7","212.86","15","60.03","13"
"03/06/12 16:43:54","20.9647","15.9","212.61","29","60.03","13"
"03/06/12 16:48:54","20.9658","3.1","212.47","214","60.03","13"
"03/06/12 16:53:53","20.9668","14.5","212.76","15","60.0","13"
"03/06/12 16:58:53","20.9674","14.6","212.46","36","60.0","13"
"03/06/12 17:03:53","20.9678","0.0","212.35","0","60.07","12"
"03/06/12 17:08:52","20.968","0.0","212.88","0","60.0","12"
"03/07/12 06:53:53","20.9687","0.0","211.2","0","60.03","8"
"03/07/12 06:58:53","20.9692","5.5","212.01","0","60.03","8"
"03/07/12 07:03:53","20.9697","0.0","213.07","0","59.96","9"
"03/07/12 07:08:54","20.9704","14.9","212.31","52","60.03","9"
"03/07/12 07:13:54","20.971","10.2","212.23","242","60.03","9"
"03/07/12 07:18:54","20.9717","10.9","212.17","10","60.03","9"
"03/07/12 07:23:54","20.9724","15.3","212.55","87","60.03","9"
"03/07/12 07:28:54","20.9732","3.3","212.77","251","60.03","10"
"03/07/12 07:33:54","20.9743","26.9","213.33","215","60.07","11"
"03/07/12 07:38:52","20.9765","46.9","213.94","180","60.03","11"
"03/07/12 07:43:53","20.9804","50.9","214.06","81","60.03","12"
"03/07/12 07:48:54","20.9834","46.4","214.11","379","60.03","13"
"03/07/12 07:53:53","20.9873","60.0","213.52","76","60.03","14"
"03/07/12 07:58:53","20.9911","47.1","214.19","361","60.03","15"
"03/07/12 08:03:53","20.9938","24.2","214.02","18","60.0","16"
"03/07/12 08:08:52","20.9968","28.3","213.65","94","60.03","17"
"03/07/12 08:13:53","21.0001","32.6","212.74","328","60.0","17"
"03/07/12 08:18:53","21.005","72.3","214.55","365","60.03","18"
"03/07/12 08:23:54","21.0136","110.6","215.25","524","60.0","19"
"03/07/12 08:28:53","21.02","42.3","214.85","264","60.0","20"
"03/07/12 08:33:54","21.0239","43.9","214.1","346","60.03","20"
"03/07/12 08:38:54","21.0293","82.7","214.08","405","60.0","22"
"03/07/12 08:43:53","21.037","119.0","214.79","563","60.03","23"
"03/07/12 08:48:54","21.0448","62.1","214.35","315","60.03","23"
"03/07/12 08:53:54","21.0494","58.5","214.46","208","60.03","23"
"03/07/12 08:58:54","21.0533","52.9","214.17","196","60.03","23"
"03/07/12 09:03:53","21.0558","35.9","213.69","221","60.03","23"
"03/07/12 09:08:53","21.0599","64.0","214.07","322","60.03","23"
"03/07/12 09:13:53","21.0655","58.5","213.29","185","60.03","23"
"03/07/12 09:18:54","21.069","19.0","212.32","48","60.0","22"
"03/07/12 09:23:52","21.0705","15.9","212.2","67","60.03","22"
"03/07/12 09:28:53","21.0722","25.6","213.26","30","60.0","21"
"03/07/12 09:33:54","21.0745","26.5","213.26","79","60.03","20"
"03/07/12 09:38:53","21.0764","21.3","212.89","257","60.03","20"
"03/07/12 09:43:54","21.0779","24.8","212.29","204","60.03","20"
"03/07/12 09:48:54","21.0792","13.6","212.16","14","60.03","19"
"03/07/12 09:53:53","21.0803","17.0","211.65","6","60.03","19"
"03/07/12 09:58:54","21.0814","13.5","212.26","18","60.03","19"
"03/07/12 10:03:54","21.0826","14.2","212.85","214","60.0","18"
"03/07/12 10:08:54","21.0842","27.0","212.57","300","60.03","18"
"03/07/12 10:13:53","21.086","28.5","212.82","141","60.03","18"
"03/07/12 10:18:54","21.0874","13.0","212.13","6","60.03","18"
"03/07/12 10:23:53","21.0882","0.0","212.23","0","60.03","18"
"03/07/12 10:28:53","21.0888","0.0","212.32","1","60.03","18"
"03/07/12 10:33:53","21.0894","14.6","212.15","154","60.03","17"
"03/07/12 10:38:53","21.0901","12.7","212.78","0","60.03","17"
"03/07/12 10:43:53","21.0909","12.9","212.75","3","60.03","17"
"03/07/12 10:48:53","21.0915","0.0","213.01","0","60.03","17"
"03/07/12 10:53:54","21.0921","15.1","212.69","0","60.03","17"
"03/07/12 10:58:54","21.0926","14.3","212.98","0","60.03","17"
"03/07/12 11:03:54","21.0931","0.0","213.11","0","60.0","17"
"03/07/12 11:08:53","21.0937","14.4","212.8","184","60.0","17"
"03/07/12 11:13:53","21.094","0.0","212.43","0","60.03","17"
"03/07/12 11:18:53","21.0946","0.0","212.61","45","60.0","17"
"03/07/12 11:23:53","21.0948","0.0","212.98","0","60.03","17"
"03/07/12 11:28:53","21.095","0.0","212.52","0","60.03","16"
"03/07/12 11:33:53","21.0953","13.6","212.49","0","60.0","16"
"03/07/12 11:38:53","21.0957","5.5","212.83","0","60.03","16"
"03/07/12 11:43:54","21.0959","0.0","212.65","0","60.0","16"
"03/07/12 12:08:54","21.0969","0.0","213.34","0","60.03","15"
"03/07/12 12:13:54","21.0973","0.0","212.77","101","60.03","15"
"03/07/12 12:18:53","21.0979","7.7","212.77","0","60.0","14"
"03/07/12 12:23:53","21.0984","13.2","213.16","0","60.03","14"
"03/07/12 12:28:53","21.0989","0.0","212.52","0","60.0","14"
"03/07/12 12:33:54","21.0992","14.0","212.58","7","60.03","14"
"03/07/12 12:38:54","21.0997","6.2","213.29","214","60.03","14"
"03/07/12 12:43:54","21.1002","4.2","213.07","163","60.03","14"
"03/07/12 12:48:53","21.1007","0.0","212.62","0","60.0","14"
"03/07/12 12:53:53","21.1013","0.0","214.2","0","60.03","13"
"03/07/12 12:58:53","21.1023","15.8","213.53","3","60.0","14"
"03/07/12 13:03:54","21.103","13.3","212.95","115","60.0","14"
"03/07/12 13:08:53","21.1036","11.9","212.37","12","60.07","14"
"03/07/12 13:13:54","21.1041","0.0","213.52","107","60.03","13"
"03/07/12 13:18:54","21.1048","0.0","213.12","71","60.03","14"
"03/07/12 13:23:54","21.1058","14.6","213.4","53","60.0","14"
"03/07/12 13:28:53","21.1072","13.4","213.71","102","60.03","14"
"03/07/12 13:33:53","21.1084","17.2","213.03","84","60.0","14"
"03/07/12 13:38:53","21.1093","14.2","213.98","1","60.03","14"
"03/07/12 13:43:53","21.1102","15.2","213.64","4","60.0","14"
"03/07/12 13:48:53","21.1112","7.2","214.4","269","60.07","14"
"03/07/12 13:53:53","21.112","14.3","213.82","5","60.0","14"
"03/07/12 13:58:54","21.1126","13.9","213.73","62","60.03","14"
"03/07/12 14:03:54","21.1129","11.8","213.01","2","59.96","14"
"03/07/12 14:08:54","21.1131","13.8","212.81","36","60.03","13"
"03/07/12 14:13:53","21.1133","0.0","212.31","0","59.96","13"
"03/07/12 14:18:53","21.1136","0.0","213.17","0","60.03","13"
"03/07/12 14:23:54","21.114","0.0","214.08","0","60.0","13"
"03/07/12 14:28:54","21.1144","5.9","213.53","175","60.03","13"
"03/07/12 14:33:53","21.1147","13.8","213.86","104","60.0","13"
"03/07/12 14:38:53","21.115","0.0","214.23","0","60.0","13"
"03/07/12 14:53:54","21.1151","0.0","213.51","0","60.03","11"
"03/08/12 07:33:58","21.1151","0.0","212.97","0","60.03","0"
"03/08/12 07:38:53","21.1153","12.4","213.87","32","60.0","1"
"03/08/12 07:43:54","21.117","15.3","212.96","18","60.03","1"
"03/08/12 07:48:54","21.1199","33.7","213.09","204","60.0","2"
"03/08/12 07:53:55","21.1209","14.4","213.8","150","60.03","2"
"03/08/12 07:58:53","21.1217","14.2","214.14","165","60.0","2"
"03/08/12 08:03:53","21.1227","0.0","212.92","215","60.03","2"
"03/08/12 08:08:53","21.1233","12.7","212.9","1","60.03","2"
"03/08/12 08:13:53","21.1239","0.8","212.72","0","60.03","2"
"03/08/12 08:18:54","21.1246","6.7","211.89","251","60.03","2"
"03/08/12 08:23:54","21.1252","0.0","212.31","0","60.03","2"
"03/08/12 08:28:54","21.1256","7.3","212.67","0","60.03","2"
"03/08/12 08:33:55","21.1262","14.7","213.06","80","60.03","2"
"03/08/12 08:38:54","21.1269","12.2","212.9","11","60.0","2"
"03/08/12 08:43:54","21.128","23.2","213.45","242","60.03","3"
"03/08/12 08:48:54","21.1293","25.1","213.37","265","60.03","3"
"03/08/12 08:53:54","21.1306","13.7","213.22","96","60.03","3"
"03/08/12 08:58:54","21.132","20.6","213.87","233","60.03","3"
"03/08/12 09:03:54","21.1331","13.6","214.27","7","60.0","3"
"03/08/12 09:08:54","21.1341","12.8","213.6","3","60.03","3"
"03/08/12 09:13:54","21.1352","13.3","213.28","22","60.0","3"
"03/08/12 09:18:54","21.1362","11.3","213.89","68","60.03","3"
"03/08/12 09:23:53","21.1374","17.6","213.41","85","60.03","3"
"03/08/12 09:28:54","21.139","22.5","213.61","34","60.0","3"
"03/08/12 09:33:54","21.1405","20.4","213.02","257","60.0","3"
"03/08/12 09:38:54","21.1422","13.7","213.43","64","60.0","3"
"03/08/12 09:43:55","21.1438","29.8","212.89","88","60.03","4"
"03/08/12 09:48:54","21.1455","23.2","212.98","178","60.03","4"
"03/08/12 09:53:54","21.147","12.4","212.82","35","60.0","4"
"03/08/12 09:58:54","21.1485","10.7","213.42","106","60.03","4"
"03/08/12 10:03:54","21.1499","11.9","213.06","13","60.0","5"
"03/08/12 10:08:55","21.1515","12.0","213.2","99","60.03","5"
"03/08/12 10:13:54","21.154","34.5","212.45","213","60.0","6"
"03/08/12 10:18:54","21.1569","34.5","213.16","145","60.03","6"
"03/08/12 10:23:54","21.1605","67.1","214.38","154","60.0","6"
"03/08/12 10:28:54","21.1655","66.6","214.58","335","60.0","6"
"03/08/12 10:33:54","21.1708","68.3","214.54","343","60.0","6"
"03/08/12 10:38:55","21.177","143.7","215.98","667","60.0","6"
"03/08/12 10:43:53","21.1873","154.8","216.64","711","60.0","8"
"03/08/12 10:48:55","21.1965","99.4","215.02","473","60.0","8"
"03/08/12 10:53:53","21.2022","65.1","215.01","329","60.0","8"
"03/08/12 10:58:53","21.2073","67.9","215.95","337","60.03","8"
"03/08/12 11:03:55","21.2117","56.7","215.01","177","59.92","7"
"03/08/12 11:08:55","21.2157","57.4","215.03","224","60.03","7"
"03/08/12 11:13:54","21.2195","48.1","214.37","179","60.07","7"
"03/08/12 11:18:55","21.2284","65.0","214.73","330","60.03","8"
"03/08/12 11:23:53","21.2368","86.0","215.03","417","60.0","9"
"03/08/12 11:28:55","21.2428","126.7","215.48","591","60.03","9"
"03/08/12 11:33:54","21.2505","56.8","214.08","222","60.0","9"
"03/08/12 11:38:54","21.2574","91.2","215.05","439","60.0","9"
"03/08/12 11:43:53","21.2635","72.5","214.92","360","60.0","8"
"03/08/12 11:48:55","21.2681","48.8","213.28","361","60.03","8"
"03/08/12 11:53:54","21.272","55.7","214.84","160","60.03","8"
"03/08/12 11:58:54","21.2759","53.1","215.26","151","60.03","7"
"03/08/12 12:03:55","21.2798","48.1","214.76","108","60.0","7"
"03/08/12 12:08:54","21.2838","49.4","214.75","156","60.07","7"
"03/08/12 12:13:54","21.2876","58.9","213.93","148","60.03","7"
"03/08/12 12:18:55","21.2916","40.3","214.66","417","60.03","7"
"03/08/12 12:23:53","21.2954","41.2","214.28","262","60.03","8"
"03/08/12 12:28:55","21.3005","88.3","215.31","429","60.0","8"
"03/08/12 12:33:54","21.3095","99.7","215.38","474","60.03","9"
"03/08/12 12:38:54","21.3194","91.0","214.72","442","60.03","9"
"03/08/12 12:43:54","21.3326","196.4","217.49","879","60.0","11"
"03/08/12 12:48:55","21.3457","56.4","213.85","89","60.0","12"
"03/08/12 12:53:53","21.3556","99.4","215.55","476","60.03","12"
"03/08/12 12:58:54","21.3628","97.4","215.57","470","60.0","11"
"03/08/12 13:03:54","21.3729","85.9","216.4","416","60.03","12"
"03/08/12 13:08:54","21.3815","69.3","214.76","349","60.03","11"
"03/08/12 13:13:54","21.3815","44.5","213.93","83","60.03","11"
"03/08/12 13:18:54","21.3902","103.8","215.51","494","60.03","11"
"03/08/12 13:23:55","21.3982","94.7","215.12","454","60.03","11"
"03/08/12 13:28:54","21.4073","56.0","215.07","366","60.0","11"
"03/08/12 13:33:53","21.4139","197.0","217.81","884","60.0","11"
"03/08/12 13:38:54","21.4271","196.7","217.8","884","60.03","12"
"03/08/12 13:43:54","21.4419","190.7","218.06","856","60.03","14"
"03/08/12 13:48:53","21.4534","185.8","217.62","842","60.0","14"
"03/08/12 13:53:55","21.4676","180.4","218.17","814","60.03","15"
"03/08/12 13:58:54","21.4815","176.6","218.7","796","60.03","15"
"03/08/12 14:03:55","21.4916","135.8","217.3","627","60.03","14"
"03/08/12 14:08:54","21.4982","185.5","217.53","838","60.03","13"
"03/08/12 14:13:54","21.5093","155.6","217.63","714","60.03","13"
"03/08/12 14:18:53","21.5137","49.8","214.73","346","60.0","11"
"03/08/12 14:23:54","21.5171","43.5","214.64","206","60.03","10"
"03/08/12 14:28:55","21.5233","170.6","217.97","777","60.0","11"
"03/08/12 14:33:55","21.5286","53.1","215.26","339","60.03","9"
"03/08/12 14:38:55","21.5341","102.0","216.24","489","60.0","9"
"03/08/12 14:43:53","21.5391","122.7","216.9","573","60.03","9"
"03/08/12 14:48:55","21.5468","62.5","215.34","321","60.03","10"
"03/08/12 14:53:55","21.5544","155.5","217.74","710","60.03","10"
"03/08/12 14:58:54","21.5621","37.1","214.45","169","60.03","9"
"03/08/12 15:03:54","21.5705","71.6","215.51","358","60.03","9"
"03/08/12 15:08:54","21.578","127.5","216.47","595","60.0","9"
"03/08/12 15:13:54","21.5872","116.2","216.52","545","60.03","9"
"03/08/12 15:18:54","21.5954","95.4","216.46","456","60.0","9"
"03/08/12 15:23:54","21.6033","102.2","216.94","486","60.03","10"
"03/08/12 15:28:54","21.6109","95.4","215.87","459","60.03","9"
"03/08/12 15:33:54","21.6179","87.3","215.66","426","60.03","9"
"03/08/12 15:38:54","21.6247","85.1","215.71","414","60.0","9"
"03/08/12 15:43:54","21.631","79.4","216.24","388","60.03","10"
"03/08/12 15:48:54","21.6368","67.7","215.83","338","60.0","9"
"03/08/12 15:53:55","21.6416","57.0","215.29","168","60.0","9"
"03/08/12 15:58:54","21.6454","48.9","215.23","111","60.0","9"
"03/08/12 16:03:55","21.6488","44.3","214.91","323","60.07","9"
"03/08/12 16:08:54","21.6513","29.2","214.02","272","60.03","8"
"03/08/12 16:13:55","21.6537","28.5","214.64","108","60.0","7"
"03/08/12 16:18:55","21.6562","33.8","213.78","69","60.03","7"
"03/08/12 16:23:54","21.6577","26.7","214.23","237","60.0","6"
"03/08/12 16:28:54","21.6591","18.9","214.45","77","60.03","6"
"03/08/12 16:33:54","21.6605","17.9","214.26","52","59.96","6"
"03/08/12 16:38:54","21.6619","23.4","214.31","162","60.0","6"
"03/08/12 16:43:55","21.6632","17.9","214.32","42","60.0","6"
"03/08/12 16:48:55","21.6641","14.2","214.01","177","59.96","5"
"03/08/12 16:53:53","21.6648","12.0","214.17","7","60.0","5"
"03/08/12 16:58:54","21.6656","0.0","213.75","10","60.03","4"
"03/08/12 17:03:54","21.666","0.0","214.09","0","60.03","4"
"03/08/12 17:08:53","21.6664","14.2","213.64","42","60.0","4"
"03/08/12 17:13:55","21.6666","0.0","213.82","0","60.0","4"
"03/09/12 07:04:01","21.6671","0.0","212.58","105","60.03","-4"
"03/09/12 07:09:00","21.6677","16.0","212.96","24","60.0","-3"
"03/09/12 07:14:00","21.6682","0.0","212.32","0","60.03","-3"
"03/09/12 07:19:00","21.6687","0.0","212.99","0","60.03","-3"
"03/09/12 07:24:01","21.6694","15.6","213.28","33","60.03","-3"
"03/09/12 07:29:00","21.6703","16.4","213.31","0","60.03","-3"
"03/09/12 07:34:01","21.6715","12.2","213.5","24","60.03","-3"
"03/09/12 07:39:01","21.6723","11.9","212.81","16","60.03","-3"
"03/09/12 07:44:00","21.6732","22.7","212.65","183","60.03","-3"
"03/09/12 07:49:00","21.6743","15.2","212.39","2","60.03","-3"
"03/09/12 07:54:02","21.6755","17.7","213.06","5","60.03","-2"
"03/09/12 07:59:00","21.6775","20.6","213.09","283","60.0","-2"
"03/09/12 08:04:00","21.6799","33.9","213.49","210","60.03","-2"
"03/09/12 08:09:00","21.6891","118.2","215.55","556","60.0","-1"
"03/09/12 08:14:01","21.6986","131.2","216.27","611","60.03","0"
"03/09/12 08:19:01","21.7084","129.4","215.69","606","60.0","1"
"03/09/12 08:24:00","21.7169","137.6","216.3","639","60.07","2"
"03/09/12 08:29:00","21.7222","57.2","213.92","135","60.03","2"
"03/09/12 08:34:01","21.726","49.3","214.35","301","60.0","1"
"03/09/12 08:39:01","21.7292","33.7","213.8","104","60.03","1"
"03/09/12 08:44:01","21.7333","64.1","214.35","324","60.03","1"
"03/09/12 08:49:01","21.7378","52.2","213.52","200","60.03","0"
"03/09/12 08:54:01","21.7481","176.9","217.51","802","60.03","2"
"03/09/12 08:59:00","21.759","181.4","217.11","821","60.03","2"
"03/09/12 09:04:00","21.7713","181.6","216.76","824","60.0","4"
"03/09/12 09:09:01","21.7816","47.4","214.06","425","60.03","4"
"03/09/12 09:14:01","21.7862","53.3","213.15","128","60.03","3"
"03/09/12 09:19:01","21.7977","189.5","217.13","858","60.0","5"
"03/09/12 09:24:01","21.8098","131.1","215.83","611","60.07","5"
"03/09/12 09:29:01","21.8199","92.5","215.5","445","60.0","5"
"03/09/12 09:34:01","21.8299","197.4","218.51","884","60.03","5"
"03/09/12 09:39:02","21.8446","189.6","218.28","852","60.03","6"
"03/09/12 09:44:00","21.859","193.8","218.16","875","60.03","6"
"03/09/12 09:49:01","21.8729","157.6","217.48","714","60.07","6"
"03/09/12 09:54:01","21.8858","118.6","216.3","557","60.03","7"
"03/09/12 09:59:00","21.894","83.4","215.87","406","60.03","6"
"03/09/12 10:04:00","21.9065","196.6","217.7","882","60.0","6"
"03/09/12 10:09:00","21.9207","196.9","218.29","886","60.03","7"
"03/09/12 10:14:01","21.9338","113.3","216.64","536","60.03","7"
"03/09/12 10:19:00","21.9476","189.3","218.1","850","60.0","8"
"03/09/12 10:24:00","21.9626","196.3","217.34","887","60.07","9"
"03/09/12 10:29:01","21.9742","121.4","216.07","573","60.03","7"
"03/09/12 10:34:01","21.989","197.0","217.74","885","60.03","7"
"03/09/12 10:39:01","22.0043","197.3","217.76","886","60.03","8"
"03/09/12 10:44:00","22.0186","196.9","217.99","887","60.03","8"
"03/09/12 10:49:01","22.034","197.0","217.51","884","60.03","9"
"03/09/12 10:54:02","22.0492","197.1","217.98","887","60.03","9"
"03/09/12 10:59:02","22.0645","196.9","217.87","889","60.03","9"
"03/09/12 11:04:02","22.0798","196.6","219.23","881","60.0","9"
"03/09/12 11:09:00","22.095","196.1","218.68","881","60.03","10"
"03/09/12 11:14:01","22.1101","196.5","218.54","877","60.0","11"
"03/09/12 11:19:01","22.125","105.5","216.7","496","60.03","11"
"03/09/12 11:24:02","22.1401","197.5","218.05","890","60.03","11"
"03/09/12 11:29:02","22.1532","196.8","219.4","881","60.07","10"
"03/09/12 11:34:02","22.1662","196.7","219.19","880","60.03","10"
"03/09/12 11:39:00","22.1814","197.2","217.35","889","60.0","10"
"03/09/12 11:44:00","22.1968","197.4","217.17","889","60.0","10"
"03/09/12 11:49:01","22.2115","197.0","217.87","889","60.03","11"
"03/09/12 11:54:02","22.2269","197.0","217.18","888","60.03","11"
"03/09/12 11:59:02","22.2406","196.5","217.24","891","60.07","11"
"03/09/12 12:04:00","22.2539","196.8","217.76","889","60.03","10"
"03/09/12 12:09:01","22.2675","197.6","217.24","890","60.03","9"
"03/09/12 12:14:01","22.2828","196.9","217.51","886","60.03","10"
"03/09/12 12:19:01","22.2976","75.9","214.68","376","60.03","11"
"03/09/12 12:24:01","22.3121","197.2","216.8","887","60.03","10"
"03/09/12 12:29:01","22.3274","196.9","216.82","888","60.0","10"
"03/09/12 12:34:00","22.3427","196.8","216.37","890","60.03","11"
"03/09/12 12:39:00","22.358","196.6","216.66","890","60.0","11"
"03/09/12 12:44:01","22.3734","197.1","217.82","891","60.07","10"
"03/09/12 12:49:01","22.3888","196.6","217.14","886","60.0","10"
"03/09/12 12:54:02","22.404","194.6","217.2","881","60.07","10"
"03/09/12 12:59:00","22.419","193.3","217.09","877","60.0","10"
"03/09/12 13:04:02","22.4341","191.5","216.93","864","60.0","10"
"03/09/12 13:09:01","22.4489","187.9","216.65","853","60.0","10"
"03/09/12 13:14:01","22.4633","184.5","217.21","837","60.0","11"
"03/09/12 13:19:02","22.4778","184.0","217.25","833","60.03","11"
"03/09/12 13:24:00","22.492","182.8","217.38","831","60.03","11"
"03/09/12 13:29:00","22.5061","180.2","216.62","818","60.03","11"
"03/09/12 13:34:00","22.52","176.8","216.67","802","60.0","11"
"03/09/12 13:39:00","22.5337","175.7","217.0","798","60.03","11"
"03/09/12 13:44:01","22.5474","173.8","217.83","785","60.0","10"
"03/09/12 13:49:01","22.5608","171.7","217.53","779","60.0","10"
"03/09/12 13:54:00","22.574","168.5","216.99","762","60.03","10"
"03/09/12 13:59:01","22.587","164.6","216.79","749","60.03","10"
"03/09/12 14:04:01","22.5997","161.3","216.2","748","60.07","9"
"03/09/12 14:09:01","22.6121","159.0","216.26","730","60.03","9"
"03/09/12 14:14:01","22.6242","156.2","216.54","717","60.03","9"
"03/09/12 14:19:02","22.6363","153.3","216.82","704","60.03","9"
"03/09/12 14:24:02","22.648","149.1","216.76","685","60.0","9"
"03/09/12 14:29:01","22.6595","145.2","216.82","665","60.03","9"
"03/09/12 14:34:02","22.6707","140.8","215.5","655","60.03","8"
"03/09/12 14:39:00","22.6815","137.9","216.13","639","60.0","8"
"03/09/12 14:44:01","22.692","133.5","215.89","619","60.03","8"
"03/09/12 14:49:01","22.7023","130.0","216.36","606","60.03","8"
"03/09/12 14:54:02","22.7123","126.8","215.54","596","60.03","8"
"03/09/12 14:59:00","22.7212","101.3","214.9","480","60.03","7"
"03/09/12 15:04:00","22.7311","124.0","216.05","584","60.03","8"
"03/09/12 15:09:01","22.7402","48.6","214.02","385","60.03","7"
"03/09/12 15:14:01","22.7487","110.6","215.45","524","60.03","7"
"03/09/12 15:19:01","22.7571","105.4","215.41","505","60.03","7"
"03/09/12 15:24:00","22.7647","46.5","213.82","312","60.0","7"
"03/09/12 15:29:01","22.7704","99.4","215.37","476","60.03","6"
"03/09/12 15:34:02","22.7778","91.7","215.45","442","60.03","6"
"03/09/12 15:39:00","22.7847","87.1","215.63","424","60.03","6"
"03/09/12 15:44:02","22.7913","81.3","215.09","397","60.0","6"
"03/09/12 15:49:01","22.7973","77.2","215.17","382","60.03","6"
"03/09/12 15:54:02","22.8025","72.0","214.25","360","60.03","6"
"03/09/12 15:59:02","22.8078","66.2","214.62","336","60.0","6"
"03/09/12 16:04:01","22.8127","57.5","214.5","136","60.03","6"
"03/09/12 16:09:01","22.8167","55.8","213.89","153","60.03","6"
"03/09/12 16:14:01","22.8205","56.4","213.78","234","60.03","6"
"03/09/12 16:19:01","22.8242","41.0","212.94","310","60.03","5"
"03/09/12 16:24:00","22.8273","44.1","213.96","332","60.07","5"
"03/09/12 16:29:01","22.8302","28.8","213.53","182","60.03","5"
"03/09/12 16:34:01","22.8325","22.8","213.13","303","60.0","4"
"03/09/12 16:39:02","22.8343","13.0","212.9","52","60.03","4"
"03/09/12 16:44:02","22.836","14.1","213.02","180","60.07","4"
"03/09/12 16:49:00","22.8373","14.3","213.18","16","60.03","3"
"03/09/12 16:54:02","22.8382","12.8","213.2","2","60.03","3"
"03/09/12 16:59:00","22.839","0.0","212.55","52","60.03","2"
"03/09/12 17:04:01","22.8395","0.0","212.86","0","60.03","2"
"03/09/12 17:09:01","22.8398","11.3","212.98","32","60.03","2"
"03/09/12 17:14:01","22.8401","0.0","213.01","0","60.03","1"
"03/09/12 17:19:01","22.8403","0.0","212.9","0","60.0","1"
"03/10/12 07:04:02","22.8407","0.0","211.46","0","60.0","2"
"03/10/12 07:09:01","22.841","0.0","211.42","0","60.0","2"
"03/10/12 07:14:02","22.8413","0.0","211.04","259","60.03","3"
"03/10/12 07:19:02","22.8417","0.0","211.09","0","60.0","3"
"03/10/12 07:24:01","22.8425","7.4","211.87","213","60.0","3"
"03/10/12 07:29:01","22.8435","16.0","211.89","29","60.03","3"
"03/10/12 07:34:01","22.845","27.4","211.83","44","60.0","3"
"03/10/12 07:39:02","22.8466","32.7","213.44","116","60.03","4"
"03/10/12 07:44:01","22.8489","25.0","214.21","197","60.03","4"
"03/10/12 07:49:01","22.853","91.6","215.44","445","60.0","5"
"03/10/12 07:54:02","22.8591","77.6","215.47","383","60.03","6"
"03/10/12 07:59:02","22.8642","39.7","214.01","408","60.03","6"
"03/10/12 08:04:02","22.867","26.9","214.83","103","60.0","6"
"03/10/12 08:09:02","22.8694","34.3","213.66","197","60.0","6"
"03/10/12 08:14:01","22.8724","35.7","213.31","163","60.03","6"
"03/10/12 08:19:01","22.8781","117.5","215.36","554","60.0","6"
"03/10/12 08:24:01","22.8866","71.1","213.72","355","60.0","8"
"03/10/12 08:29:02","22.8962","132.8","215.84","619","60.03","9"
"03/10/12 08:34:01","22.9064","132.4","215.77","615","60.03","9"
"03/10/12 08:39:01","22.9167","134.4","215.91","627","60.03","10"
"03/10/12 08:44:01","22.9274","120.0","215.29","565","60.03","11"
"03/10/12 08:49:00","22.9372","142.2","216.23","656","60.0","11"
"03/10/12 08:54:01","22.9484","144.9","216.07","665","60.0","12"
"03/10/12 08:59:01","22.9595","142.1","216.2","659","60.03","13"
"03/10/12 09:04:01","22.9709","147.0","215.85","679","60.03","13"
"03/10/12 09:09:02","22.9821","145.0","215.83","670","60.03","14"
"03/10/12 09:14:02","22.9937","154.5","217.16","708","60.03","15"
"03/10/12 09:19:01","23.0054","147.3","217.1","677","60.0","15"
"03/10/12 09:24:00","23.0175","158.9","216.94","725","60.0","15"
"03/10/12 09:29:02","23.0299","156.5","216.59","718","60.03","16"
"03/10/12 09:34:02","23.0423","161.1","216.43","740","60.03","17"
"03/10/12 09:39:02","23.055","167.0","216.27","761","60.0","18"
"03/10/12 09:44:02","23.068","167.6","216.84","763","60.03","18"
"03/10/12 09:49:02","23.0811","166.9","217.36","765","60.03","19"
"03/10/12 09:54:01","23.0943","172.3","216.92","780","60.03","19"
"03/10/12 09:59:02","23.1077","173.1","216.35","791","60.03","19"
"03/10/12 10:04:02","23.1213","174.9","216.29","797","60.0","20"
"03/10/12 10:09:01","23.1349","175.4","217.15","797","60.03","20"
"03/10/12 10:14:01","23.1487","177.3","216.7","808","60.03","21"
"03/10/12 10:19:01","23.1626","178.5","217.04","814","60.03","22"
"03/10/12 10:24:02","23.1766","179.7","217.43","817","60.03","22"
"03/10/12 10:29:02","23.1906","179.7","217.14","816","60.0","23"
"03/10/12 10:34:01","23.2046","181.2","217.18","822","60.0","24"
"03/10/12 10:39:01","23.2187","181.4","217.88","819","60.03","24"
"03/10/12 10:44:02","23.2328","183.3","218.27","826","60.03","25"
"03/10/12 10:49:02","23.247","181.6","218.42","817","60.07","25"
"03/10/12 10:54:02","23.2612","178.7","218.37","805","60.03","26"
"03/10/12 10:59:01","23.2753","183.9","217.58","825","60.0","26"
"03/10/12 11:04:01","23.2895","181.8","218.0","819","60.03","27"
"03/10/12 11:09:02","23.3036","179.6","218.4","806","60.03","27"
"03/10/12 11:14:01","23.3175","166.7","218.18","757","60.03","27"
"03/10/12 11:19:02","23.331","188.4","217.88","847","60.0","27"
"03/10/12 11:24:02","23.3456","186.9","218.01","842","60.03","28"
"03/10/12 11:29:02","23.36","186.7","218.36","842","60.03","28"
"03/10/12 11:34:01","23.3744","184.1","218.51","830","60.03","28"
"03/10/12 11:39:02","23.3889","187.0","218.89","835","60.03","28"
"03/10/12 11:44:01","23.4034","186.5","218.94","842","60.07","28"
"03/10/12 11:49:01","23.4179","185.9","217.59","842","60.03","28"
"03/10/12 11:54:01","23.4323","184.4","217.46","836","60.03","28"
"03/10/12 11:59:02","23.4468","184.8","217.2","837","60.03","28"
"03/10/12 12:04:02","23.4613","185.4","217.76","836","60.03","28"
"03/10/12 12:09:01","23.4755","183.2","218.16","827","60.0","28"
"03/10/12 12:14:01","23.4897","181.0","217.11","821","60.03","29"
"03/10/12 12:19:02","23.5039","181.7","216.63","824","60.0","29"
"03/10/12 12:24:01","23.5179","180.3","217.36","815","60.07","29"
"03/10/12 12:29:01","23.5319","177.4","217.36","803","60.0","30"
"03/10/12 12:34:02","23.5457","177.4","217.79","803","60.03","30"
"03/10/12 12:39:01","23.5595","176.7","217.45","800","60.03","30"
