"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 12:44:02","23.5734","176.9","217.3","800","60.03","29"
"03/10/12 12:49:01","23.5869","175.5","217.17","798","60.07","29"
"03/10/12 12:54:01","23.6006","173.8","217.04","786","60.03","29"
"03/10/12 12:59:02","23.6141","172.0","217.19","781","60.03","29"
"03/10/12 13:04:02","23.6274","170.2","217.49","780","60.07","29"
"03/10/12 13:09:02","23.6406","168.9","217.18","767","60.03","29"
"03/10/12 13:14:02","23.6537","166.7","217.08","758","60.0","29"
"03/10/12 13:19:02","23.6665","164.9","217.1","753","60.0","29"
"03/10/12 13:24:01","23.6792","162.2","217.23","740","60.03","29"
"03/10/12 13:29:02","23.6918","159.9","217.24","731","60.03","29"
"03/10/12 13:34:02","23.7042","157.3","217.16","722","60.0","30"
"03/10/12 13:39:02","23.7164","155.7","217.61","713","60.03","30"
"03/10/12 13:44:02","23.7284","152.2","216.87","699","60.03","30"
"03/10/12 13:49:02","23.7402","149.9","216.89","696","60.03","30"
"03/10/12 13:54:02","23.7518","148.0","217.8","680","60.0","30"
"03/10/12 13:59:00","23.7632","145.7","217.52","667","60.03","30"
"03/10/12 14:04:02","23.7746","144.7","216.66","669","60.03","29"
"03/10/12 14:09:02","23.7857","141.5","216.31","655","60.03","28"
"03/10/12 14:14:02","23.7966","139.5","216.38","644","60.0","28"
"03/10/12 14:19:01","23.8073","135.4","216.52","626","60.0","28"
"03/10/12 14:24:01","23.8177","132.5","216.39","613","60.0","27"
"03/10/12 14:29:01","23.8279","129.4","216.95","607","60.07","27"
"03/10/12 14:34:02","23.8379","125.4","216.43","584","60.0","27"
"03/10/12 14:39:02","23.8475","121.6","216.62","564","60.03","28"
"03/10/12 14:44:01","23.8568","119.0","216.71","556","60.03","27"
"03/10/12 14:49:02","23.8659","116.3","215.51","549","60.03","26"
"03/10/12 14:54:02","23.8749","113.3","216.49","533","60.03","25"
"03/10/12 14:59:01","23.8835","110.3","216.55","521","60.03","25"
"03/10/12 15:04:01","23.892","106.4","215.83","506","60.03","24"
"03/10/12 15:09:01","23.9001","102.6","215.42","493","60.03","23"
"03/10/12 15:14:01","23.9079","98.7","215.09","474","60.03","23"
"03/10/12 15:19:01","23.9155","95.4","215.41","457","60.03","22"
"03/10/12 15:24:01","23.9227","90.8","215.51","442","60.07","22"
"03/10/12 15:29:01","23.9297","86.4","214.2","423","60.03","21"
"03/10/12 15:34:01","23.9362","82.1","214.24","404","60.03","21"
"03/10/12 15:39:02","23.9424","77.2","213.82","384","60.03","20"
"03/10/12 15:44:02","23.9483","73.0","213.89","367","60.03","20"
"03/10/12 15:49:02","23.9537","68.3","214.59","346","60.03","20"
"03/10/12 15:54:01","23.9589","63.5","214.85","324","60.03","20"
"03/10/12 15:59:02","23.9632","46.0","214.42","245","60.03","20"
"03/10/12 16:04:02","23.9672","54.2","213.27","96","60.03","20"
"03/10/12 16:09:02","23.9711","53.7","213.09","416","60.03","19"
"03/10/12 16:14:02","23.9747","40.6","213.27","288","60.0","19"
"03/10/12 16:19:02","23.9779","33.2","213.77","265","60.03","19"
"03/10/12 16:24:02","23.9807","29.6","212.63","248","60.03","19"
"03/10/12 16:29:01","23.9832","33.8","213.54","115","60.03","19"
"03/10/12 16:34:02","23.9853","36.2","213.12","102","60.03","18"
"03/10/12 16:39:02","23.9871","30.1","213.29","29","60.03","18"
"03/10/12 16:44:01","23.9886","25.5","213.1","152","60.0","18"
"03/10/12 16:49:02","23.9897","15.0","212.64","4","60.0","17"
"03/10/12 16:54:01","23.9906","11.7","213.05","13","60.03","17"
"03/10/12 16:59:02","23.9912","11.8","212.81","62","60.0","17"
"03/10/12 17:04:01","23.9917","0.0","212.16","0","60.0","16"
"03/10/12 17:09:01","23.992","13.7","212.61","6","60.0","16"
"03/10/12 17:14:01","23.9923","0.0","212.56","0","60.0","16"
"03/11/12 07:34:02","23.9929","13.4","213.21","3","60.07","10"
"03/11/12 07:39:03","23.9939","19.0","213.59","156","60.0","10"
"03/11/12 07:44:01","23.9952","25.8","214.22","64","60.03","11"
"03/11/12 07:49:02","23.9968","16.3","213.75","183","60.03","11"
"03/11/12 07:54:03","23.999","34.2","214.12","222","60.03","11"
"03/11/12 07:59:01","24.0016","41.6","214.48","224","60.03","12"
"03/11/12 08:04:01","24.0046","37.5","214.08","217","60.03","13"
"03/11/12 08:09:02","24.0081","52.5","214.67","375","60.03","13"
"03/11/12 08:14:02","24.012","42.8","214.43","351","60.03","14"
"03/11/12 08:19:03","24.0159","47.7","214.34","121","60.03","14"
"03/11/12 08:24:01","24.0198","54.7","213.96","274","60.03","15"
"03/11/12 08:29:01","24.0238","40.0","214.57","383","60.03","15"
"03/11/12 08:34:02","24.0281","53.6","215.36","133","60.03","16"
"03/11/12 08:39:02","24.0328","79.6","215.35","389","60.03","17"
"03/11/12 08:44:01","24.0392","84.3","215.61","412","60.03","17"
"03/11/12 08:49:01","24.0459","89.0","216.19","431","60.07","17"
"03/11/12 08:54:02","24.0531","93.7","215.9","449","60.0","18"
"03/11/12 08:59:02","24.0604","97.8","215.74","471","60.03","18"
"03/11/12 09:04:01","24.0683","102.3","215.59","489","60.0","19"
"03/11/12 09:09:01","24.0763","106.1","215.5","506","60.03","19"
"03/11/12 09:14:03","24.0848","110.1","214.8","522","60.03","20"
"03/11/12 09:19:03","24.0935","113.8","215.83","537","60.0","20"
"03/11/12 09:24:01","24.1025","117.7","215.67","557","60.03","21"
"03/11/12 09:29:01","24.1118","121.8","216.38","573","60.03","22"
"03/11/12 09:34:01","24.1215","125.4","216.33","585","60.03","22"
"03/11/12 09:39:02","24.1314","129.2","216.87","596","60.03","22"
"03/11/12 09:44:01","24.1416","132.1","216.94","615","60.03","22"
"03/11/12 09:49:01","24.152","135.4","217.01","626","60.03","23"
"03/11/12 09:54:01","24.1627","138.3","217.32","636","60.0","23"
"03/11/12 09:59:01","24.1736","141.8","217.7","648","60.0","23"
"03/11/12 10:04:03","24.1848","144.2","217.66","661","60.0","24"
"03/11/12 10:09:01","24.196","146.1","217.95","668","60.0","24"
"03/11/12 10:14:03","24.2076","148.7","217.7","682","60.03","25"
"03/11/12 10:19:01","24.2192","151.3","217.46","691","60.0","25"
"03/11/12 10:24:01","24.2311","152.4","217.61","698","60.0","26"
"03/11/12 10:29:02","24.243","154.7","217.55","705","60.0","27"
"03/11/12 10:34:03","24.2552","158.1","218.14","719","60.03","27"
"03/11/12 10:39:01","24.2675","160.0","217.38","726","60.03","27"
"03/11/12 10:44:02","24.2802","162.5","218.17","736","60.0","28"
"03/11/12 10:49:02","24.2929","165.3","218.38","750","60.03","28"
"03/11/12 10:54:03","24.3059","167.1","217.92","759","60.0","28"
"03/11/12 10:59:03","24.3189","168.8","217.99","770","60.07","28"
"03/11/12 11:04:03","24.3321","170.3","218.01","764","60.0","28"
"03/11/12 11:09:02","24.345","172.0","218.64","778","60.03","28"
"03/11/12 11:14:03","24.3585","173.0","217.4","788","60.0","29"
"03/11/12 11:19:02","24.3723","179.1","218.12","805","60.0","30"
"03/11/12 11:24:02","24.3861","176.2","217.38","799","60.03","30"
"03/11/12 11:29:02","24.3998","174.6","218.04","792","60.03","31"
"03/11/12 11:34:02","24.4134","176.1","218.23","793","60.0","31"
"03/11/12 11:39:02","24.4271","175.8","218.53","800","60.03","32"
"03/11/12 11:44:02","24.4409","176.6","218.41","797","60.03","32"
"03/11/12 11:49:03","24.4547","177.2","217.18","804","60.03","32"
"03/11/12 11:54:01","24.4685","179.6","217.46","813","60.03","32"
"03/11/12 11:59:02","24.4824","178.5","218.28","806","60.03","32"
"03/11/12 12:04:03","24.4963","178.5","218.17","807","60.03","33"
"03/11/12 12:09:01","24.5101","177.7","217.43","808","60.03","33"
"03/11/12 12:14:02","24.524","176.6","217.77","801","60.03","34"
"03/11/12 12:19:02","24.5377","176.7","217.79","798","60.0","35"
"03/11/12 12:24:01","24.5515","177.7","218.07","802","60.03","35"
"03/11/12 12:29:01","24.5654","180.3","217.93","817","60.03","36"
"03/11/12 12:34:01","24.5796","183.5","217.91","830","60.03","35"
"03/11/12 12:39:01","24.5938","182.9","217.75","826","60.0","36"
"03/11/12 12:44:03","24.6079","184.2","217.97","830","60.03","36"
"03/11/12 12:49:01","24.622","180.4","217.35","821","60.03","36"
"03/11/12 12:54:02","24.6361","183.1","218.43","825","60.03","36"
"03/11/12 12:59:03","24.6505","185.4","217.9","835","60.03","35"
"03/11/12 13:04:01","24.6643","179.3","218.21","811","60.03","35"
"03/11/12 13:09:01","24.6765","157.2","218.15","715","60.03","35"
"03/11/12 13:14:01","24.6913","190.9","217.93","860","60.0","36"
"03/11/12 13:19:02","24.7058","180.2","217.99","817","60.03","36"
"03/11/12 13:24:02","24.7197","174.6","217.8","789","60.03","36"
"03/11/12 13:29:03","24.733","168.9","218.13","762","60.03","37"
"03/11/12 13:34:03","24.7457","165.3","218.29","749","60.03","38"
"03/11/12 13:39:02","24.7586","167.6","218.79","762","60.03","38"
"03/11/12 13:44:01","24.7716","167.0","218.65","756","60.0","37"
"03/11/12 13:49:02","24.7845","163.7","218.88","746","60.03","38"
"03/11/12 13:54:02","24.7972","162.5","218.5","740","60.03","38"
"03/11/12 13:59:02","24.8098","160.7","217.83","732","60.03","38"
"03/11/12 14:04:02","24.8224","159.0","218.31","725","60.03","38"
"03/11/12 14:09:02","24.8346","157.9","218.02","722","60.07","38"
"03/11/12 14:14:02","24.8469","157.2","218.08","714","60.03","38"
"03/11/12 14:19:01","24.859","153.9","217.74","702","60.03","38"
"03/11/12 14:24:02","24.871","150.6","217.12","689","60.03","39"
"03/11/12 14:29:02","24.8826","150.3","217.56","689","60.03","39"
"03/11/12 14:34:01","24.8943","147.8","217.54","683","60.03","39"
"03/11/12 14:39:03","24.9058","145.1","217.38","667","60.03","40"
"03/11/12 14:44:03","24.917","144.4","217.98","661","60.0","40"
"03/11/12 14:49:01","24.9282","144.1","217.32","659","60.07","40"
"03/11/12 14:54:02","24.9394","142.0","217.13","650","60.03","39"
"03/11/12 14:59:01","24.9504","141.3","217.26","651","60.07","38"
"03/11/12 15:04:02","24.9614","139.8","216.88","642","60.0","37"
"03/11/12 15:09:01","24.972","134.4","216.55","625","60.03","36"
"03/11/12 15:14:01","24.9822","132.5","216.78","611","60.0","37"
"03/11/12 15:19:01","24.9918","117.6","216.75","553","60.03","37"
"03/11/12 15:24:01","24.9999","123.6","217.07","575","60.03","36"
"03/11/12 15:29:02","25.0091","127.8","216.93","594","60.03","37"
"03/11/12 15:34:01","25.0185","114.0","216.46","539","60.0","37"
"03/11/12 15:39:03","25.0264","104.3","216.42","493","60.03","36"
"03/11/12 15:44:03","25.0355","106.3","216.36","501","60.07","36"
"03/11/12 15:49:03","25.0428","49.5","214.57","235","60.0","35"
"03/11/12 15:54:02","25.0481","67.7","214.89","339","60.03","34"
"03/11/12 15:59:02","25.0529","43.9","215.51","97","60.03","32"
"03/11/12 16:04:02","25.0581","77.3","215.62","379","60.0","31"
"03/11/12 16:09:01","25.0657","108.7","216.95","514","60.03","31"
"03/11/12 16:14:03","25.0739","106.5","217.04","503","60.03","30"
"03/11/12 16:19:03","25.0805","63.0","216.06","331","60.03","30"
"03/11/12 16:24:02","25.0853","43.8","215.0","179","60.0","29"
"03/11/12 16:29:01","25.0905","77.7","215.63","382","60.03","29"
"03/11/12 16:34:03","25.0965","61.0","214.9","313","60.07","28"
"03/11/12 16:39:01","25.0994","18.6","213.47","20","60.03","26"
"03/11/12 16:44:01","25.1008","18.6","213.83","170","60.0","23"
"03/11/12 16:49:02","25.1023","23.4","213.4","242","60.03","22"
"03/11/12 16:54:03","25.1041","30.8","213.8","32","60.07","19"
"03/11/12 16:59:02","25.1057","21.7","213.75","27","60.0","18"
"03/11/12 17:04:02","25.107","12.5","213.97","5","60.03","18"
"03/11/12 17:09:03","25.1084","22.9","213.59","200","60.03","17"
"03/11/12 17:14:01","25.1099","17.2","213.1","22","60.03","16"
"03/11/12 17:19:01","25.1111","23.6","213.52","253","60.03","15"
"03/11/12 17:24:03","25.1123","5.5","213.36","167","60.03","15"
"03/11/12 17:29:01","25.1132","13.5","213.32","88","60.07","15"
"03/11/12 17:34:01","25.1142","14.7","213.41","0","60.03","14"
"03/11/12 17:39:01","25.1149","14.9","213.73","32","60.0","13"
"03/11/12 17:44:02","25.1157","14.1","213.71","13","60.03","13"
"03/11/12 17:49:02","25.1164","13.8","213.69","8","60.0","13"
"03/11/12 17:54:02","25.117","11.1","213.14","3","60.03","13"
"03/11/12 17:59:01","25.1176","13.2","213.26","10","60.07","12"
"03/11/12 18:04:02","25.1184","10.8","213.37","229","59.96","12"
"03/11/12 18:09:02","25.1189","14.3","213.53","0","60.03","12"
"03/11/12 18:14:02","25.1193","12.6","213.15","5","60.03","12"
"03/11/12 18:19:01","25.1197","11.0","213.85","0","60.0","11"
"03/11/12 18:24:01","25.1202","0.0","213.81","0","60.0","11"
"03/11/12 18:29:02","25.1206","0.0","213.05","0","60.0","11"
"03/11/12 18:34:03","25.1209","11.0","213.49","1","60.0","11"
"03/12/12 08:49:02","25.1216","0.0","212.39","0","60.03","9"
"03/12/12 08:54:03","25.122","7.6","212.75","229","60.03","9"
"03/12/12 08:59:02","25.1225","6.5","212.39","0","60.0","9"
"03/12/12 09:04:02","25.1232","11.8","213.5","53","60.03","9"
"03/12/12 09:09:03","25.124","12.7","213.62","1","60.0","9"
"03/12/12 09:14:02","25.1248","14.6","213.8","3","60.03","9"
"03/12/12 09:19:02","25.1256","12.2","213.04","0","60.0","9"
"03/12/12 09:24:01","25.1261","0.0","212.75","0","60.03","10"
"03/12/12 09:29:02","25.1266","14.6","212.26","196","60.03","10"
"03/12/12 09:34:03","25.1273","22.1","213.07","240","60.0","10"
"03/12/12 09:39:03","25.1285","15.0","212.81","8","60.03","10"
"03/12/12 09:44:03","25.1295","21.5","212.76","81","60.03","10"
"03/12/12 09:49:03","25.1306","16.4","212.86","28","60.03","11"
"03/12/12 09:54:03","25.132","26.3","213.59","31","60.03","11"
"03/12/12 09:59:01","25.1336","36.7","213.56","93","60.03","11"
"03/12/12 10:04:02","25.136","15.1","212.97","167","60.0","11"
"03/12/12 10:09:01","25.1372","12.0","212.08","217","60.0","11"
"03/12/12 10:14:02","25.1385","20.1","213.16","276","60.03","11"
"03/12/12 10:19:02","25.1399","12.3","213.27","26","60.03","11"
"03/12/12 10:24:03","25.1416","25.2","213.71","188","60.0","11"
"03/12/12 10:29:02","25.1439","25.0","214.33","62","60.07","12"
"03/12/12 10:34:02","25.1464","38.4","213.8","208","60.03","12"
"03/12/12 10:39:02","25.149","21.2","213.61","232","60.03","12"
"03/12/12 10:44:03","25.151","14.1","213.43","17","60.03","13"
"03/12/12 10:49:03","25.1529","35.4","213.69","175","60.03","13"
"03/12/12 10:54:03","25.1549","22.9","213.32","291","60.03","13"
"03/12/12 10:59:03","25.1565","28.7","213.98","218","60.03","13"
"03/12/12 11:04:02","25.1576","15.7","213.45","45","60.03","13"
"03/12/12 11:09:02","25.159","15.5","214.04","4","60.03","13"
"03/12/12 11:14:02","25.1603","20.0","214.57","90","60.03","13"
"03/12/12 11:19:02","25.1615","4.2","214.48","248","60.0","13"
"03/12/12 11:24:02","25.1624","13.2","213.2","219","60.03","13"
"03/12/12 11:29:03","25.1644","16.7","213.7","208","60.0","12"
"03/12/12 11:34:03","25.1661","28.1","213.27","53","60.0","12"
"03/12/12 11:39:03","25.1676","26.1","213.7","35","60.03","12"
"03/12/12 11:44:01","25.1698","38.3","214.04","238","60.03","13"
"03/12/12 11:49:02","25.1724","34.1","213.48","171","60.03","13"
"03/12/12 11:54:02","25.1739","31.1","213.85","274","60.07","13"
"03/12/12 11:59:03","25.1755","24.1","214.44","18","60.03","13"
"03/12/12 12:04:02","25.1774","23.6","213.83","253","60.03","13"
"03/12/12 12:09:02","25.1799","32.9","213.69","252","60.03","13"
"03/12/12 12:14:02","25.1831","40.1","214.89","308","60.0","13"
"03/12/12 12:19:03","25.1866","39.3","215.03","147","60.0","14"
"03/12/12 12:24:02","25.1896","38.0","215.14","307","60.03","15"
"03/12/12 12:29:02","25.1925","42.5","214.01","154","60.03","15"
"03/12/12 12:34:02","25.1948","28.8","213.88","284","60.03","15"
"03/12/12 12:39:02","25.197","25.6","214.13","110","60.07","15"
"03/12/12 12:44:03","25.1992","14.7","213.58","114","60.03","15"
"03/12/12 12:49:01","25.2009","14.9","213.85","41","60.03","15"
"03/12/12 12:54:03","25.2033","36.0","214.0","113","60.0","15"
"03/12/12 12:59:03","25.2058","25.6","214.11","313","60.03","15"
"03/12/12 13:04:03","25.2078","23.7","214.28","19","60.03","15"
"03/12/12 13:09:03","25.2094","14.9","213.39","242","60.0","15"
"03/12/12 13:14:02","25.2108","29.7","213.22","151","60.0","15"
"03/12/12 13:19:03","25.2131","28.2","213.88","102","60.03","15"
"03/12/12 13:24:03","25.2159","47.1","213.94","241","60.07","15"
"03/12/12 13:29:02","25.2191","33.8","213.84","236","60.0","16"
"03/12/12 13:34:03","25.2224","43.6","213.69","190","60.07","17"
"03/12/12 13:39:03","25.2259","44.2","214.35","192","60.03","17"
"03/12/12 13:44:02","25.2287","35.2","214.12","245","60.0","18"
"03/12/12 13:49:03","25.2311","32.8","215.5","106","60.03","18"
"03/12/12 13:54:03","25.2335","27.3","213.86","119","60.03","18"
"03/12/12 13:59:03","25.2365","49.0","215.15","155","60.0","19"
"03/12/12 14:04:02","25.2392","24.4","214.55","152","60.07","19"
"03/12/12 14:09:02","25.2415","34.4","214.53","316","60.03","18"
"03/12/12 14:14:02","25.2458","95.7","216.3","459","60.03","19"
"03/12/12 14:19:03","25.2553","122.1","216.7","569","60.03","20"
"03/12/12 14:24:03","25.2618","73.3","215.56","365","60.03","21"
"03/12/12 14:29:03","25.2664","44.7","215.51","366","60.0","21"
"03/12/12 14:34:02","25.27","45.3","214.21","161","60.0","21"
"03/12/12 14:39:03","25.2728","31.5","214.14","228","60.03","20"
"03/12/12 14:44:02","25.276","50.6","214.19","139","60.0","20"
"03/12/12 14:49:03","25.2797","38.0","214.01","380","60.03","20"
"03/12/12 14:54:03","25.2836","49.3","215.49","347","60.0","20"
"03/12/12 14:59:03","25.2877","64.3","216.27","196","60.03","20"
"03/12/12 15:04:02","25.2947","85.4","216.06","413","60.03","22"
"03/12/12 15:09:03","25.3007","98.1","216.81","464","60.03","22"
"03/12/12 15:14:02","25.3083","95.8","216.74","457","60.07","23"
"03/12/12 15:19:02","25.3157","97.7","216.28","466","60.0","23"
"03/12/12 15:24:02","25.3242","123.0","217.22","574","60.03","24"
"03/12/12 15:29:02","25.3339","154.6","218.06","704","60.0","25"
"03/12/12 15:34:02","25.3441","138.9","217.8","639","60.03","26"
"03/12/12 15:39:03","25.3538","114.0","217.28","537","60.03","27"
"03/12/12 15:44:03","25.3623","103.6","217.02","492","60.03","27"
"03/12/12 15:49:02","25.3705","110.6","216.21","520","60.03","27"
"03/12/12 15:54:02","25.3779","88.4","216.31","425","60.0","26"
"03/12/12 15:59:03","25.3833","16.6","214.56","31","60.07","26"
"03/12/12 16:04:03","25.3876","59.3","216.52","109","60.03","26"
"03/12/12 16:09:02","25.3907","31.1","214.76","16","60.0","24"
"03/12/12 16:14:02","25.3923","22.3","214.02","82","60.0","24"
"03/12/12 16:19:02","25.3933","12.0","214.15","228","60.03","23"
"03/12/12 16:24:02","25.3943","26.2","213.96","260","60.03","22"
"03/12/12 16:29:02","25.3956","16.5","214.6","1","60.03","21"
"03/12/12 16:34:03","25.397","14.2","214.56","18","60.0","20"
"03/12/12 16:39:03","25.3995","44.2","215.15","307","60.03","20"
"03/12/12 16:44:03","25.4027","24.4","215.3","188","60.03","20"
"03/12/12 16:49:02","25.4046","15.4","214.45","36","60.03","20"
"03/12/12 16:54:03","25.4058","14.4","215.2","23","60.03","20"
"03/12/12 16:59:02","25.4072","11.2","215.07","7","60.07","20"
"03/12/12 17:04:02","25.4093","53.4","215.13","107","60.07","20"
"03/12/12 17:09:03","25.4119","13.6","213.36","6","60.03","20"
"03/12/12 17:14:03","25.4125","0.0","213.61","126","60.03","20"
"03/12/12 17:19:03","25.4129","15.0","212.93","6","60.0","19"
"03/12/12 17:24:04","25.4132","0.0","213.07","0","60.03","19"
"03/12/12 17:29:02","25.4135","0.0","212.83","0","60.07","18"
"03/12/12 17:34:02","25.4137","6.8","213.06","0","60.03","18"
"03/12/12 17:39:03","25.414","0.0","213.56","0","60.03","18"
"03/12/12 17:44:03","25.4144","0.0","213.35","97","60.03","17"
"03/12/12 17:49:03","25.4147","0.0","213.43","0","60.0","17"
"03/13/12 08:14:02","25.416","11.9","213.07","51","60.0","7"
"03/13/12 08:19:03","25.4175","17.9","214.26","98","60.03","8"
"03/13/12 08:24:03","25.4192","17.5","213.73","155","60.03","8"
"03/13/12 08:29:03","25.4243","74.4","215.33","370","60.03","9"
"03/13/12 08:34:03","25.43","77.7","215.45","381","60.0","9"
"03/13/12 08:39:02","25.4368","63.0","214.67","320","60.03","9"
"03/13/12 08:44:03","25.4433","47.4","214.76","352","60.03","10"
"03/13/12 08:49:02","25.4497","95.2","215.54","457","60.03","11"
"03/13/12 08:54:03","25.4557","65.4","215.11","326","60.03","11"
"03/13/12 08:59:02","25.4603","54.1","215.27","311","60.03","11"
"03/13/12 09:04:04","25.4652","38.6","215.08","256","60.0","11"
"03/13/12 09:09:03","25.4715","50.1","215.15","351","60.03","11"
"03/13/12 09:14:03","25.4808","126.4","216.7","588","60.03","12"
"03/13/12 09:19:03","25.4903","119.4","215.75","560","60.0","12"
"03/13/12 09:24:03","25.4998","125.5","216.34","589","60.0","13"
"03/13/12 09:29:04","25.5095","126.0","216.34","586","60.03","13"
"03/13/12 09:34:02","25.5194","129.4","217.02","603","60.0","13"
"03/13/12 09:39:04","25.5298","134.2","217.89","618","60.0","13"
"03/13/12 09:44:02","25.5403","137.2","217.57","636","60.03","13"
"03/13/12 09:49:04","25.5512","141.0","217.79","648","60.03","13"
"03/13/12 09:54:02","25.5622","144.9","218.17","663","60.03","13"
"03/13/12 09:59:03","25.5736","148.3","218.28","678","60.03","13"
"03/13/12 10:04:02","25.5852","150.8","217.44","694","60.03","14"
"03/13/12 10:09:04","25.5972","154.6","216.96","711","60.03","14"
"03/13/12 10:14:03","25.6093","157.2","218.27","712","60.03","14"
"03/13/12 10:19:03","25.6217","160.7","218.52","729","60.0","14"
"03/13/12 10:24:03","25.6343","162.8","218.39","741","60.03","15"
"03/13/12 10:29:04","25.6472","166.1","218.93","754","60.03","15"
"03/13/12 10:34:03","25.6602","168.6","218.74","761","60.03","15"
"03/13/12 10:39:04","25.6735","170.7","218.09","775","60.07","15"
"03/13/12 10:44:03","25.6868","172.1","218.37","778","60.0","15"
"03/13/12 10:49:03","25.7004","174.9","218.66","785","60.03","15"
"03/13/12 10:54:03","25.7141","176.7","218.82","798","60.0","16"
"03/13/12 10:59:04","25.7279","177.5","218.83","801","60.03","16"
"03/13/12 11:04:04","25.7418","179.8","218.97","808","60.0","17"
"03/13/12 11:09:03","25.7559","180.7","219.04","814","60.03","17"
"03/13/12 11:14:03","25.77","182.9","218.77","824","60.03","17"
"03/13/12 11:19:02","25.7843","183.9","219.09","825","60.03","17"
"03/13/12 11:24:03","25.7987","186.3","217.92","839","60.03","17"
"03/13/12 11:29:04","25.8134","188.2","218.59","842","60.0","17"
"03/13/12 11:34:02","25.828","188.0","218.73","845","60.0","17"
"03/13/12 11:39:02","25.8426","188.5","218.91","849","60.03","17"
"03/13/12 11:44:03","25.8574","189.0","219.03","846","60.03","18"
"03/13/12 11:49:04","25.8722","191.1","218.54","859","60.03","17"
"03/13/12 11:54:03","25.8871","192.1","218.69","860","60.03","17"
"03/13/12 11:59:03","25.9022","193.3","218.21","870","60.03","17"
"03/13/12 12:04:04","25.9173","194.0","217.64","874","60.0","17"
"03/13/12 12:09:03","25.9325","195.1","218.05","876","60.0","17"
"03/13/12 12:14:04","25.9477","195.0","218.28","874","60.07","17"
"03/13/12 12:19:03","25.9628","193.4","217.28","875","60.03","18"
"03/13/12 12:24:02","25.9778","193.4","218.65","871","60.03","18"
"03/13/12 12:29:03","25.993","193.3","217.4","866","60.0","18"
"03/13/12 12:34:03","26.008","194.3","218.4","867","60.0","18"
"03/13/12 12:39:03","26.0232","193.8","217.98","873","60.03","18"
"03/13/12 12:44:03","26.0382","193.6","219.04","866","60.0","18"
"03/13/12 12:49:03","26.0533","192.1","218.85","860","60.03","18"
"03/13/12 12:54:04","26.0683","193.8","219.17","868","60.03","18"
"03/13/12 12:59:03","26.0833","193.1","219.65","860","60.07","18"
"03/13/12 13:04:02","26.0983","192.3","218.62","863","60.0","18"
"03/13/12 13:09:03","26.1133","191.1","218.21","866","60.0","18"
"03/13/12 13:14:03","26.1281","189.8","217.72","854","60.03","18"
"03/13/12 13:19:03","26.1429","189.4","217.91","854","60.0","18"
"03/13/12 13:24:02","26.1577","188.7","218.48","852","60.03","18"
"03/13/12 13:29:02","26.1723","186.5","217.91","843","60.03","18"
"03/13/12 13:34:04","26.1869","185.3","217.65","838","60.03","18"
"03/13/12 13:39:03","26.2013","184.3","219.06","827","60.03","18"
"03/13/12 13:44:03","26.2156","182.9","218.14","827","60.0","18"
"03/13/12 13:49:04","26.2298","181.5","218.34","819","60.0","19"
"03/13/12 13:54:03","26.2438","179.7","219.23","811","60.03","19"
"03/13/12 13:59:03","26.2578","179.0","218.58","813","60.03","18"
"03/13/12 14:04:03","26.2717","177.3","218.51","797","60.0","18"
"03/13/12 14:09:03","26.2854","174.6","218.56","787","60.03","19"
"03/13/12 14:14:03","26.299","173.0","218.75","778","60.0","18"
"03/13/12 14:19:04","26.3124","170.6","219.08","771","60.0","19"
"03/13/12 14:24:04","26.3256","168.4","218.41","762","60.03","19"
"03/13/12 14:29:04","26.3386","165.8","218.33","752","60.03","19"
"03/13/12 14:34:04","26.3514","163.8","217.92","743","60.0","19"
"03/13/12 14:39:03","26.3642","161.7","217.81","735","60.03","19"
"03/13/12 14:44:03","26.3766","160.2","218.57","726","60.03","18"
"03/13/12 14:49:04","26.389","156.7","218.35","716","60.0","18"
"03/13/12 14:54:03","26.4009","154.0","218.46","701","60.03","18"
"03/13/12 14:59:04","26.4129","151.4","218.98","690","60.03","18"
"03/13/12 15:04:03","26.4245","148.6","217.81","677","60.03","18"
"03/13/12 15:09:03","26.436","146.0","217.44","670","60.03","18"
"03/13/12 15:14:02","26.4472","142.9","216.87","658","60.03","18"
"03/13/12 15:19:03","26.4583","140.3","217.86","642","60.0","18"
"03/13/12 15:24:03","26.469","136.7","217.69","627","60.0","18"
"03/13/12 15:29:03","26.4796","131.6","217.15","616","60.0","18"
"03/13/12 15:34:03","26.4899","130.4","216.78","604","60.03","17"
"03/13/12 15:39:04","26.4999","126.2","216.88","586","60.0","18"
"03/13/12 15:44:04","26.5095","122.8","216.44","575","60.03","17"
"03/13/12 16:07:43","26.5514","104.6","216.37","496","60.03","17"
"03/13/12 16:12:42","26.5593","100.1","216.35","477","60.0","17"
"03/13/12 16:17:42","26.567","96.1","216.39","462","60.03","17"
"03/13/12 16:22:43","26.5743","91.4","215.41","441","60.03","17"
"03/13/12 16:27:43","26.5812","87.5","215.59","425","60.03","17"
"03/13/12 16:32:43","26.5879","83.0","215.1","408","60.03","17"
"03/13/12 16:37:43","26.5942","79.0","215.94","386","60.0","17"
"03/13/12 16:42:43","26.6001","74.0","214.51","368","60.0","17"
"03/13/12 16:47:42","26.6057","69.3","214.26","347","60.03","17"
"03/13/12 16:57:44","26.6154","50.3","214.45","361","60.03","16"
"03/13/12 17:02:43","26.6193","62.2","213.99","335","60.03","16"
"03/13/12 17:07:42","26.6232","41.3","213.93","197","60.07","16"
"03/13/12 17:12:43","26.6268","51.3","212.95","394","60.03","16"
"03/13/12 17:17:42","26.6301","44.9","213.51","344","60.03","16"
"03/13/12 17:22:42","26.633","30.6","213.9","91","60.03","15"
"03/13/12 17:27:44","26.6356","34.9","214.18","125","60.03","15"
"03/13/12 17:32:43","26.6377","15.5","213.73","36","60.03","15"
"03/13/12 17:37:43","26.6395","12.1","214.0","29","60.03","15"
"03/13/12 17:42:43","26.641","17.5","213.51","184","60.0","15"
"03/13/12 17:47:43","26.6422","11.8","212.88","35","60.03","14"
"03/13/12 17:52:42","26.6431","13.9","213.85","0","60.03","14"
"03/13/12 17:57:44","26.6438","3.0","213.1","158","60.07","14"
"03/13/12 18:02:43","26.6443","0.0","213.46","0","60.03","13"
"03/13/12 18:07:42","26.6448","12.6","213.62","4","60.0","13"
"03/13/12 18:12:44","26.6451","0.0","213.46","61","60.0","13"
